Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
723349,BROOK LANE - OLTON,2023-03-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-03-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-03-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
723349,BROOK LANE - OLTON,2023-03-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.1
723349,BROOK LANE - OLTON,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.37
723349,BROOK LANE - OLTON,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.38
723349,BROOK LANE - OLTON,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-03-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
723349,BROOK LANE - OLTON,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.3
723349,BROOK LANE - OLTON,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-03-02T22:10:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
723349,BROOK LANE - OLTON,2023-03-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
723349,BROOK LANE - OLTON,2023-03-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-03-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
723349,BROOK LANE - OLTON,2023-03-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-03-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.38
723349,BROOK LANE - OLTON,2023-03-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-03-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
723349,BROOK LANE - OLTON,2023-03-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
723349,BROOK LANE - OLTON,2023-03-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
723349,BROOK LANE - OLTON,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
723349,BROOK LANE - OLTON,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.77
723349,BROOK LANE - OLTON,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.62
723349,BROOK LANE - OLTON,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-03-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.7
723349,BROOK LANE - OLTON,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-02T22:00:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
723349,BROOK LANE - OLTON,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.02
723349,BROOK LANE - OLTON,2023-03-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
723349,BROOK LANE - OLTON,2023-03-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
723349,BROOK LANE - OLTON,2023-03-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
723349,BROOK LANE - OLTON,2023-03-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-03-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.62
723349,BROOK LANE - OLTON,2023-03-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-03-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-03-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
723349,BROOK LANE - OLTON,2023-03-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.81
723349,BROOK LANE - OLTON,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.16
723349,BROOK LANE - OLTON,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-03-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
723349,BROOK LANE - OLTON,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-03-02T21:50:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
723349,BROOK LANE - OLTON,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
723349,BROOK LANE - OLTON,2023-03-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-03-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-03-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
723349,BROOK LANE - OLTON,2023-03-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-03-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
723349,BROOK LANE - OLTON,2023-03-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-03-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-03-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-03-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
723349,BROOK LANE - OLTON,2023-03-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.17
723349,BROOK LANE - OLTON,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
723349,BROOK LANE - OLTON,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.09
723349,BROOK LANE - OLTON,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.31
723349,BROOK LANE - OLTON,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.56
723349,BROOK LANE - OLTON,2023-03-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,119.1
723349,BROOK LANE - OLTON,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.1
723349,BROOK LANE - OLTON,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-03-02T21:40:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
723349,BROOK LANE - OLTON,2023-03-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
723349,BROOK LANE - OLTON,2023-03-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
723349,BROOK LANE - OLTON,2023-03-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.09
723349,BROOK LANE - OLTON,2023-03-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-03-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.31
723349,BROOK LANE - OLTON,2023-03-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.56
723349,BROOK LANE - OLTON,2023-03-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
723349,BROOK LANE - OLTON,2023-03-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
723349,BROOK LANE - OLTON,2023-03-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.43
723349,BROOK LANE - OLTON,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.36
723349,BROOK LANE - OLTON,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.47
723349,BROOK LANE - OLTON,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.88
723349,BROOK LANE - OLTON,2023-03-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.2
723349,BROOK LANE - OLTON,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-03-02T21:30:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-03-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
723349,BROOK LANE - OLTON,2023-03-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-03-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
723349,BROOK LANE - OLTON,2023-03-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-03-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.47
723349,BROOK LANE - OLTON,2023-03-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
723349,BROOK LANE - OLTON,2023-03-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-03-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-03-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
723349,BROOK LANE - OLTON,2023-03-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.2
723349,BROOK LANE - OLTON,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.09
723349,BROOK LANE - OLTON,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.55
723349,BROOK LANE - OLTON,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.38
723349,BROOK LANE - OLTON,2023-03-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.3
723349,BROOK LANE - OLTON,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-03-02T21:20:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-03-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
723349,BROOK LANE - OLTON,2023-03-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-03-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
723349,BROOK LANE - OLTON,2023-03-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-03-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.55
723349,BROOK LANE - OLTON,2023-03-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.38
723349,BROOK LANE - OLTON,2023-03-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-03-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-03-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
723349,BROOK LANE - OLTON,2023-03-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.79
723349,BROOK LANE - OLTON,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.81
723349,BROOK LANE - OLTON,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.91
723349,BROOK LANE - OLTON,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.5
723349,BROOK LANE - OLTON,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.16
723349,BROOK LANE - OLTON,2023-03-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.1
723349,BROOK LANE - OLTON,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.4
723349,BROOK LANE - OLTON,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
723349,BROOK LANE - OLTON,2023-03-02T21:10:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
723349,BROOK LANE - OLTON,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-03-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
723349,BROOK LANE - OLTON,2023-03-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-03-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.81
723349,BROOK LANE - OLTON,2023-03-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
723349,BROOK LANE - OLTON,2023-03-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.5
723349,BROOK LANE - OLTON,2023-03-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.16
723349,BROOK LANE - OLTON,2023-03-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
723349,BROOK LANE - OLTON,2023-03-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-03-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
723349,BROOK LANE - OLTON,2023-03-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
723349,BROOK LANE - OLTON,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
723349,BROOK LANE - OLTON,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.59
723349,BROOK LANE - OLTON,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.34
723349,BROOK LANE - OLTON,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.31
723349,BROOK LANE - OLTON,2023-03-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.9
723349,BROOK LANE - OLTON,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.3
723349,BROOK LANE - OLTON,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
723349,BROOK LANE - OLTON,2023-03-02T21:00:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
723349,BROOK LANE - OLTON,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
723349,BROOK LANE - OLTON,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-03-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
723349,BROOK LANE - OLTON,2023-03-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.59
723349,BROOK LANE - OLTON,2023-03-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-03-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.34
723349,BROOK LANE - OLTON,2023-03-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.31
723349,BROOK LANE - OLTON,2023-03-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
723349,BROOK LANE - OLTON,2023-03-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
723349,BROOK LANE - OLTON,2023-03-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
723349,BROOK LANE - OLTON,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.5
723349,BROOK LANE - OLTON,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.94
723349,BROOK LANE - OLTON,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.32
723349,BROOK LANE - OLTON,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.45
723349,BROOK LANE - OLTON,2023-03-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.3
723349,BROOK LANE - OLTON,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-03-02T20:50:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
723349,BROOK LANE - OLTON,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-03-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
723349,BROOK LANE - OLTON,2023-03-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-03-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.94
723349,BROOK LANE - OLTON,2023-03-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-03-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.32
723349,BROOK LANE - OLTON,2023-03-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.45
723349,BROOK LANE - OLTON,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
723349,BROOK LANE - OLTON,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.12
723349,BROOK LANE - OLTON,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.94
723349,BROOK LANE - OLTON,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.66
723349,BROOK LANE - OLTON,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.62
723349,BROOK LANE - OLTON,2023-03-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,123.4
723349,BROOK LANE - OLTON,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.2
723349,BROOK LANE - OLTON,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-03-02T20:40:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
723349,BROOK LANE - OLTON,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
723349,BROOK LANE - OLTON,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.95
723349,BROOK LANE - OLTON,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.66
723349,BROOK LANE - OLTON,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.62
723349,BROOK LANE - OLTON,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
723349,BROOK LANE - OLTON,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
723349,BROOK LANE - OLTON,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.29
723349,BROOK LANE - OLTON,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.67
723349,BROOK LANE - OLTON,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.39
723349,BROOK LANE - OLTON,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.57
723349,BROOK LANE - OLTON,2023-03-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.7
723349,BROOK LANE - OLTON,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-03-02T20:30:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
723349,BROOK LANE - OLTON,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
723349,BROOK LANE - OLTON,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
723349,BROOK LANE - OLTON,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.67
723349,BROOK LANE - OLTON,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.39
723349,BROOK LANE - OLTON,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.57
723349,BROOK LANE - OLTON,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
723349,BROOK LANE - OLTON,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.74
723349,BROOK LANE - OLTON,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.87
723349,BROOK LANE - OLTON,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.64
723349,BROOK LANE - OLTON,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.76
723349,BROOK LANE - OLTON,2023-03-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,119.5
723349,BROOK LANE - OLTON,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.7
723349,BROOK LANE - OLTON,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
723349,BROOK LANE - OLTON,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
723349,BROOK LANE - OLTON,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
723349,BROOK LANE - OLTON,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
723349,BROOK LANE - OLTON,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.64
723349,BROOK LANE - OLTON,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.76
723349,BROOK LANE - OLTON,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
723349,BROOK LANE - OLTON,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
723349,BROOK LANE - OLTON,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.19
723349,BROOK LANE - OLTON,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.7
723349,BROOK LANE - OLTON,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.56
723349,BROOK LANE - OLTON,2023-03-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,124.5
723349,BROOK LANE - OLTON,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.0
723349,BROOK LANE - OLTON,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
723349,BROOK LANE - OLTON,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
723349,BROOK LANE - OLTON,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.19
723349,BROOK LANE - OLTON,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.7
723349,BROOK LANE - OLTON,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.56
723349,BROOK LANE - OLTON,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
723349,BROOK LANE - OLTON,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
723349,BROOK LANE - OLTON,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
723349,BROOK LANE - OLTON,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.48
723349,BROOK LANE - OLTON,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.92
723349,BROOK LANE - OLTON,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.46
723349,BROOK LANE - OLTON,2023-03-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.6
723349,BROOK LANE - OLTON,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.3
723349,BROOK LANE - OLTON,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-03-02T20:00:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
723349,BROOK LANE - OLTON,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
723349,BROOK LANE - OLTON,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
723349,BROOK LANE - OLTON,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
723349,BROOK LANE - OLTON,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.92
723349,BROOK LANE - OLTON,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.46
723349,BROOK LANE - OLTON,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
723349,BROOK LANE - OLTON,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
723349,BROOK LANE - OLTON,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.88
723349,BROOK LANE - OLTON,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.22
723349,BROOK LANE - OLTON,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.25
723349,BROOK LANE - OLTON,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.86
723349,BROOK LANE - OLTON,2023-03-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.8
723349,BROOK LANE - OLTON,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
723349,BROOK LANE - OLTON,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
723349,BROOK LANE - OLTON,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
723349,BROOK LANE - OLTON,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
723349,BROOK LANE - OLTON,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.22
723349,BROOK LANE - OLTON,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.25
723349,BROOK LANE - OLTON,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.86
723349,BROOK LANE - OLTON,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
723349,BROOK LANE - OLTON,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
723349,BROOK LANE - OLTON,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.22
723349,BROOK LANE - OLTON,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,18.11
723349,BROOK LANE - OLTON,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.99
723349,BROOK LANE - OLTON,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.91
723349,BROOK LANE - OLTON,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.69
723349,BROOK LANE - OLTON,2023-03-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.5
723349,BROOK LANE - OLTON,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
723349,BROOK LANE - OLTON,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
723349,BROOK LANE - OLTON,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
723349,BROOK LANE - OLTON,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.11
723349,BROOK LANE - OLTON,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
723349,BROOK LANE - OLTON,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.91
723349,BROOK LANE - OLTON,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.68
723349,BROOK LANE - OLTON,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
723349,BROOK LANE - OLTON,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
723349,BROOK LANE - OLTON,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.55
723349,BROOK LANE - OLTON,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.87
723349,BROOK LANE - OLTON,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.74
723349,BROOK LANE - OLTON,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.78
723349,BROOK LANE - OLTON,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.94
723349,BROOK LANE - OLTON,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.5
723349,BROOK LANE - OLTON,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.3
723349,BROOK LANE - OLTON,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
723349,BROOK LANE - OLTON,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
723349,BROOK LANE - OLTON,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.87
723349,BROOK LANE - OLTON,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
723349,BROOK LANE - OLTON,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.78
723349,BROOK LANE - OLTON,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.94
723349,BROOK LANE - OLTON,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
723349,BROOK LANE - OLTON,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
723349,BROOK LANE - OLTON,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.54
723349,BROOK LANE - OLTON,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.6
723349,BROOK LANE - OLTON,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.55
723349,BROOK LANE - OLTON,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.6
723349,BROOK LANE - OLTON,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.5
723349,BROOK LANE - OLTON,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
723349,BROOK LANE - OLTON,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
723349,BROOK LANE - OLTON,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
723349,BROOK LANE - OLTON,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.6
723349,BROOK LANE - OLTON,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
723349,BROOK LANE - OLTON,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.6
723349,BROOK LANE - OLTON,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
723349,BROOK LANE - OLTON,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.24
723349,BROOK LANE - OLTON,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.51
723349,BROOK LANE - OLTON,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.57
723349,BROOK LANE - OLTON,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.51
723349,BROOK LANE - OLTON,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.3
723349,BROOK LANE - OLTON,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.5
723349,BROOK LANE - OLTON,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
723349,BROOK LANE - OLTON,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
723349,BROOK LANE - OLTON,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
723349,BROOK LANE - OLTON,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.51
723349,BROOK LANE - OLTON,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.58
723349,BROOK LANE - OLTON,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.51
723349,BROOK LANE - OLTON,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
723349,BROOK LANE - OLTON,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
723349,BROOK LANE - OLTON,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.59
723349,BROOK LANE - OLTON,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.51
723349,BROOK LANE - OLTON,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.2
723349,BROOK LANE - OLTON,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.8
