Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
723349,BROOK LANE - OLTON,2023-03-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-03-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
723349,BROOK LANE - OLTON,2023-03-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-03-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
723349,BROOK LANE - OLTON,2023-03-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-03-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-03-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-03-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-03-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
723349,BROOK LANE - OLTON,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.72
723349,BROOK LANE - OLTON,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
723349,BROOK LANE - OLTON,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-03-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-03-02T15:40:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-03-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
723349,BROOK LANE - OLTON,2023-03-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-03-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
723349,BROOK LANE - OLTON,2023-03-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-03-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
723349,BROOK LANE - OLTON,2023-03-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-03-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-03-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-03-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.29
723349,BROOK LANE - OLTON,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
723349,BROOK LANE - OLTON,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-03-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
723349,BROOK LANE - OLTON,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-03-02T15:30:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-03-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-03-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-03-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
723349,BROOK LANE - OLTON,2023-03-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-03-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
723349,BROOK LANE - OLTON,2023-03-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-03-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-03-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-03-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
723349,BROOK LANE - OLTON,2023-03-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.95
723349,BROOK LANE - OLTON,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
723349,BROOK LANE - OLTON,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-03-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-02T15:20:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
723349,BROOK LANE - OLTON,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-03-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-03-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-03-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
723349,BROOK LANE - OLTON,2023-03-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-03-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
723349,BROOK LANE - OLTON,2023-03-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-03-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-03-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-03-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
723349,BROOK LANE - OLTON,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
723349,BROOK LANE - OLTON,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-03-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-02T15:10:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-03-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-03-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-03-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
723349,BROOK LANE - OLTON,2023-03-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
723349,BROOK LANE - OLTON,2023-03-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-03-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-03-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-03-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-03-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.68
723349,BROOK LANE - OLTON,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
723349,BROOK LANE - OLTON,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-03-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-03-02T15:00:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-03-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-03-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-03-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
723349,BROOK LANE - OLTON,2023-03-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-03-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
723349,BROOK LANE - OLTON,2023-03-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-03-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-03-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-03-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-03-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.14
723349,BROOK LANE - OLTON,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
723349,BROOK LANE - OLTON,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-03-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-03-02T14:50:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-03-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-03-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-03-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
723349,BROOK LANE - OLTON,2023-03-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-03-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
723349,BROOK LANE - OLTON,2023-03-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-03-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-03-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-03-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-03-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
723349,BROOK LANE - OLTON,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
723349,BROOK LANE - OLTON,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-03-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-02T14:40:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-03-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-03-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-03-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
723349,BROOK LANE - OLTON,2023-03-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
723349,BROOK LANE - OLTON,2023-03-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-03-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-03-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-03-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-03-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.78
723349,BROOK LANE - OLTON,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
723349,BROOK LANE - OLTON,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-03-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-03-02T14:30:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
723349,BROOK LANE - OLTON,2023-03-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-03-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-03-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
723349,BROOK LANE - OLTON,2023-03-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-03-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
723349,BROOK LANE - OLTON,2023-03-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-03-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-03-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-03-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.75
723349,BROOK LANE - OLTON,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
723349,BROOK LANE - OLTON,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-03-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-03-02T14:20:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-03-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-03-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-03-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
723349,BROOK LANE - OLTON,2023-03-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-03-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
723349,BROOK LANE - OLTON,2023-03-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-03-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-03-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-03-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-03-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.47
723349,BROOK LANE - OLTON,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
723349,BROOK LANE - OLTON,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-03-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-03-02T14:10:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-03-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-03-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-03-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
723349,BROOK LANE - OLTON,2023-03-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
723349,BROOK LANE - OLTON,2023-03-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-03-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-03-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-03-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-03-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.39
723349,BROOK LANE - OLTON,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
723349,BROOK LANE - OLTON,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-03-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
723349,BROOK LANE - OLTON,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-03-02T14:00:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-03-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-03-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-03-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
723349,BROOK LANE - OLTON,2023-03-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-03-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
723349,BROOK LANE - OLTON,2023-03-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-03-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-03-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
723349,BROOK LANE - OLTON,2023-03-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.82
723349,BROOK LANE - OLTON,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
723349,BROOK LANE - OLTON,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-03-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-03-02T13:50:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
723349,BROOK LANE - OLTON,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-03-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-03-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-03-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
723349,BROOK LANE - OLTON,2023-03-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-03-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
723349,BROOK LANE - OLTON,2023-03-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-03-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-03-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-03-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
723349,BROOK LANE - OLTON,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.66
723349,BROOK LANE - OLTON,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
723349,BROOK LANE - OLTON,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-03-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-03-02T13:40:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-03-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
723349,BROOK LANE - OLTON,2023-03-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-03-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
723349,BROOK LANE - OLTON,2023-03-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-03-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
723349,BROOK LANE - OLTON,2023-03-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-03-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-03-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-03-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.54
723349,BROOK LANE - OLTON,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
723349,BROOK LANE - OLTON,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-03-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-03-02T13:30:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-03-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-03-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-03-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
723349,BROOK LANE - OLTON,2023-03-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-03-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
723349,BROOK LANE - OLTON,2023-03-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-03-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-03-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-03-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-03-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
723349,BROOK LANE - OLTON,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.36
723349,BROOK LANE - OLTON,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
723349,BROOK LANE - OLTON,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-03-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-03-02T13:20:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
723349,BROOK LANE - OLTON,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-03-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
723349,BROOK LANE - OLTON,2023-03-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-03-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
723349,BROOK LANE - OLTON,2023-03-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-03-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
723349,BROOK LANE - OLTON,2023-03-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-03-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-03-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-03-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-03-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.23
723349,BROOK LANE - OLTON,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
723349,BROOK LANE - OLTON,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-03-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-03-02T13:10:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-03-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-03-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-03-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
723349,BROOK LANE - OLTON,2023-03-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-03-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
723349,BROOK LANE - OLTON,2023-03-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-03-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-03-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-03-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.18
723349,BROOK LANE - OLTON,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
723349,BROOK LANE - OLTON,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-03-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-02T13:00:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
723349,BROOK LANE - OLTON,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
723349,BROOK LANE - OLTON,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
723349,BROOK LANE - OLTON,2023-03-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-03-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-03-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
723349,BROOK LANE - OLTON,2023-03-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-03-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
723349,BROOK LANE - OLTON,2023-03-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-03-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-03-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-03-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-03-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
723349,BROOK LANE - OLTON,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.71
723349,BROOK LANE - OLTON,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
723349,BROOK LANE - OLTON,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.56
723349,BROOK LANE - OLTON,2023-03-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-03-02T12:50:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
723349,BROOK LANE - OLTON,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
723349,BROOK LANE - OLTON,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
723349,BROOK LANE - OLTON,2023-03-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
723349,BROOK LANE - OLTON,2023-03-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-03-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
723349,BROOK LANE - OLTON,2023-03-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
723349,BROOK LANE - OLTON,2023-03-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
723349,BROOK LANE - OLTON,2023-03-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-03-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-03-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-03-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
723349,BROOK LANE - OLTON,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.93
723349,BROOK LANE - OLTON,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
723349,BROOK LANE - OLTON,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-03-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
723349,BROOK LANE - OLTON,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-03-02T12:40:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
723349,BROOK LANE - OLTON,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
723349,BROOK LANE - OLTON,2023-03-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
723349,BROOK LANE - OLTON,2023-03-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-03-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
723349,BROOK LANE - OLTON,2023-03-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-03-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
723349,BROOK LANE - OLTON,2023-03-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-03-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-03-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
723349,BROOK LANE - OLTON,2023-03-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
723349,BROOK LANE - OLTON,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.58
