Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-03-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
723349,BROOK LANE - OLTON,2023-03-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-03-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
723349,BROOK LANE - OLTON,2023-03-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-03-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.63
723349,BROOK LANE - OLTON,2023-03-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-03-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-03-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
723349,BROOK LANE - OLTON,2023-03-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.11
723349,BROOK LANE - OLTON,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.24
723349,BROOK LANE - OLTON,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-03-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
723349,BROOK LANE - OLTON,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-03-02T09:10:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-03-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-03-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-03-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
723349,BROOK LANE - OLTON,2023-03-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
723349,BROOK LANE - OLTON,2023-03-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-03-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-03-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
723349,BROOK LANE - OLTON,2023-03-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.52
723349,BROOK LANE - OLTON,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.16
723349,BROOK LANE - OLTON,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.96
723349,BROOK LANE - OLTON,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.71
723349,BROOK LANE - OLTON,2023-03-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-03-02T09:00:00.000+00:00,transformer,,Temperature,C,17.2
723349,BROOK LANE - OLTON,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
723349,BROOK LANE - OLTON,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-03-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
723349,BROOK LANE - OLTON,2023-03-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
723349,BROOK LANE - OLTON,2023-03-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.96
723349,BROOK LANE - OLTON,2023-03-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
723349,BROOK LANE - OLTON,2023-03-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-03-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-03-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-03-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
723349,BROOK LANE - OLTON,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.35
723349,BROOK LANE - OLTON,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.59
723349,BROOK LANE - OLTON,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-03-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.3
723349,BROOK LANE - OLTON,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-03-02T08:50:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-03-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
723349,BROOK LANE - OLTON,2023-03-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-03-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
723349,BROOK LANE - OLTON,2023-03-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-03-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.59
723349,BROOK LANE - OLTON,2023-03-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-03-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-03-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
723349,BROOK LANE - OLTON,2023-03-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.9
723349,BROOK LANE - OLTON,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.56
723349,BROOK LANE - OLTON,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.53
723349,BROOK LANE - OLTON,2023-03-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.9
723349,BROOK LANE - OLTON,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-03-02T08:40:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-03-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
723349,BROOK LANE - OLTON,2023-03-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-03-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
723349,BROOK LANE - OLTON,2023-03-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-03-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.56
723349,BROOK LANE - OLTON,2023-03-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.53
723349,BROOK LANE - OLTON,2023-03-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-03-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
723349,BROOK LANE - OLTON,2023-03-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.46
723349,BROOK LANE - OLTON,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.41
723349,BROOK LANE - OLTON,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.95
723349,BROOK LANE - OLTON,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-03-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
723349,BROOK LANE - OLTON,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-03-02T08:30:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
723349,BROOK LANE - OLTON,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-03-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
723349,BROOK LANE - OLTON,2023-03-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-03-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
723349,BROOK LANE - OLTON,2023-03-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-03-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.95
723349,BROOK LANE - OLTON,2023-03-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-03-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-03-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-03-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
723349,BROOK LANE - OLTON,2023-03-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.01
723349,BROOK LANE - OLTON,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.41
723349,BROOK LANE - OLTON,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.47
723349,BROOK LANE - OLTON,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-03-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
723349,BROOK LANE - OLTON,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-03-02T08:20:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-03-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
723349,BROOK LANE - OLTON,2023-03-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-03-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
723349,BROOK LANE - OLTON,2023-03-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-03-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
723349,BROOK LANE - OLTON,2023-03-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-03-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-03-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
723349,BROOK LANE - OLTON,2023-03-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.25
723349,BROOK LANE - OLTON,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.5
723349,BROOK LANE - OLTON,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.12
723349,BROOK LANE - OLTON,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-03-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.3
723349,BROOK LANE - OLTON,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-03-02T08:10:00.000+00:00,transformer,,Temperature,C,16.9
723349,BROOK LANE - OLTON,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-03-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
723349,BROOK LANE - OLTON,2023-03-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-03-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
723349,BROOK LANE - OLTON,2023-03-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-03-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.12
723349,BROOK LANE - OLTON,2023-03-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-03-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-03-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-03-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
723349,BROOK LANE - OLTON,2023-03-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.8
723349,BROOK LANE - OLTON,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.28
723349,BROOK LANE - OLTON,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.09
723349,BROOK LANE - OLTON,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-03-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.4
723349,BROOK LANE - OLTON,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-03-02T08:00:00.000+00:00,transformer,,Temperature,C,16.9
723349,BROOK LANE - OLTON,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
723349,BROOK LANE - OLTON,2023-03-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
723349,BROOK LANE - OLTON,2023-03-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-03-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
723349,BROOK LANE - OLTON,2023-03-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-03-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.09
723349,BROOK LANE - OLTON,2023-03-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-03-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-03-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-03-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
723349,BROOK LANE - OLTON,2023-03-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.32
723349,BROOK LANE - OLTON,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.19
723349,BROOK LANE - OLTON,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.45
723349,BROOK LANE - OLTON,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.78
723349,BROOK LANE - OLTON,2023-03-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
723349,BROOK LANE - OLTON,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-03-02T07:50:00.000+00:00,transformer,,Temperature,C,16.8
723349,BROOK LANE - OLTON,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-03-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
723349,BROOK LANE - OLTON,2023-03-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-03-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.19
723349,BROOK LANE - OLTON,2023-03-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-03-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
723349,BROOK LANE - OLTON,2023-03-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.78
723349,BROOK LANE - OLTON,2023-03-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-03-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
723349,BROOK LANE - OLTON,2023-03-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.66
723349,BROOK LANE - OLTON,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.94
723349,BROOK LANE - OLTON,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.98
723349,BROOK LANE - OLTON,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-03-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.5
723349,BROOK LANE - OLTON,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-03-02T07:40:00.000+00:00,transformer,,Temperature,C,16.8
723349,BROOK LANE - OLTON,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
723349,BROOK LANE - OLTON,2023-03-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
723349,BROOK LANE - OLTON,2023-03-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-03-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
723349,BROOK LANE - OLTON,2023-03-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-03-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.98
723349,BROOK LANE - OLTON,2023-03-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-03-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-03-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-03-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
723349,BROOK LANE - OLTON,2023-03-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.02
723349,BROOK LANE - OLTON,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.42
723349,BROOK LANE - OLTON,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.62
723349,BROOK LANE - OLTON,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-03-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
723349,BROOK LANE - OLTON,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-03-02T07:30:00.000+00:00,transformer,,Temperature,C,16.8
723349,BROOK LANE - OLTON,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
723349,BROOK LANE - OLTON,2023-03-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
723349,BROOK LANE - OLTON,2023-03-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-03-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
723349,BROOK LANE - OLTON,2023-03-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.62
723349,BROOK LANE - OLTON,2023-03-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-03-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-03-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
723349,BROOK LANE - OLTON,2023-03-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
723349,BROOK LANE - OLTON,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.09
723349,BROOK LANE - OLTON,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.89
723349,BROOK LANE - OLTON,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-03-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.4
723349,BROOK LANE - OLTON,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-03-02T07:20:00.000+00:00,transformer,,Temperature,C,16.8
723349,BROOK LANE - OLTON,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
723349,BROOK LANE - OLTON,2023-03-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
723349,BROOK LANE - OLTON,2023-03-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-03-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
723349,BROOK LANE - OLTON,2023-03-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-03-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
723349,BROOK LANE - OLTON,2023-03-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-03-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-03-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-03-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
723349,BROOK LANE - OLTON,2023-03-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.46
723349,BROOK LANE - OLTON,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.49
723349,BROOK LANE - OLTON,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.25
723349,BROOK LANE - OLTON,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-03-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
723349,BROOK LANE - OLTON,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-03-02T07:10:00.000+00:00,transformer,,Temperature,C,16.8
723349,BROOK LANE - OLTON,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-03-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
723349,BROOK LANE - OLTON,2023-03-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-03-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
723349,BROOK LANE - OLTON,2023-03-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-03-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
723349,BROOK LANE - OLTON,2023-03-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-03-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-03-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-03-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
723349,BROOK LANE - OLTON,2023-03-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.32
723349,BROOK LANE - OLTON,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.64
723349,BROOK LANE - OLTON,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.07
723349,BROOK LANE - OLTON,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-03-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.5
723349,BROOK LANE - OLTON,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-03-02T07:00:00.000+00:00,transformer,,Temperature,C,16.8
723349,BROOK LANE - OLTON,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
723349,BROOK LANE - OLTON,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
723349,BROOK LANE - OLTON,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
723349,BROOK LANE - OLTON,2023-03-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
723349,BROOK LANE - OLTON,2023-03-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-03-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
723349,BROOK LANE - OLTON,2023-03-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-03-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
723349,BROOK LANE - OLTON,2023-03-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-03-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-03-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-03-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
723349,BROOK LANE - OLTON,2023-03-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
723349,BROOK LANE - OLTON,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.36
723349,BROOK LANE - OLTON,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.17
723349,BROOK LANE - OLTON,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-03-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.2
723349,BROOK LANE - OLTON,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-03-02T06:50:00.000+00:00,transformer,,Temperature,C,16.8
723349,BROOK LANE - OLTON,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-03-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
723349,BROOK LANE - OLTON,2023-03-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-03-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
723349,BROOK LANE - OLTON,2023-03-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-03-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.17
723349,BROOK LANE - OLTON,2023-03-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-03-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-03-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-03-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
723349,BROOK LANE - OLTON,2023-03-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.13
723349,BROOK LANE - OLTON,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.88
723349,BROOK LANE - OLTON,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.73
723349,BROOK LANE - OLTON,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.54
723349,BROOK LANE - OLTON,2023-03-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.6
723349,BROOK LANE - OLTON,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-03-02T06:40:00.000+00:00,transformer,,Temperature,C,16.9
723349,BROOK LANE - OLTON,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-03-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
723349,BROOK LANE - OLTON,2023-03-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-03-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.88
723349,BROOK LANE - OLTON,2023-03-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-03-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.73
723349,BROOK LANE - OLTON,2023-03-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.54
723349,BROOK LANE - OLTON,2023-03-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-03-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-03-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
723349,BROOK LANE - OLTON,2023-03-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.27
723349,BROOK LANE - OLTON,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.9
723349,BROOK LANE - OLTON,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.68
723349,BROOK LANE - OLTON,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.66
723349,BROOK LANE - OLTON,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-03-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
723349,BROOK LANE - OLTON,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-03-02T06:30:00.000+00:00,transformer,,Temperature,C,16.9
723349,BROOK LANE - OLTON,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-03-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
723349,BROOK LANE - OLTON,2023-03-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-03-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
723349,BROOK LANE - OLTON,2023-03-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
723349,BROOK LANE - OLTON,2023-03-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.66
723349,BROOK LANE - OLTON,2023-03-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-03-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-03-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-03-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
723349,BROOK LANE - OLTON,2023-03-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.06
723349,BROOK LANE - OLTON,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.25
723349,BROOK LANE - OLTON,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-03-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-03-02T06:20:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-03-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-03-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-03-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
723349,BROOK LANE - OLTON,2023-03-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-03-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
723349,BROOK LANE - OLTON,2023-03-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-03-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-03-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-03-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
723349,BROOK LANE - OLTON,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.12
723349,BROOK LANE - OLTON,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.64
723349,BROOK LANE - OLTON,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.42
723349,BROOK LANE - OLTON,2023-03-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-03-02T06:10:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
723349,BROOK LANE - OLTON,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
723349,BROOK LANE - OLTON,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
723349,BROOK LANE - OLTON,2023-03-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
723349,BROOK LANE - OLTON,2023-03-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-03-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
723349,BROOK LANE - OLTON,2023-03-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-03-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
723349,BROOK LANE - OLTON,2023-03-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
723349,BROOK LANE - OLTON,2023-03-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-03-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-03-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
