Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
723349,BROOK LANE - OLTON,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.47
723349,BROOK LANE - OLTON,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
723349,BROOK LANE - OLTON,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.25
723349,BROOK LANE - OLTON,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.97
723349,BROOK LANE - OLTON,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
723349,BROOK LANE - OLTON,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.97
723349,BROOK LANE - OLTON,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.79
723349,BROOK LANE - OLTON,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.28
723349,BROOK LANE - OLTON,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-03-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.5
723349,BROOK LANE - OLTON,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-03-03T20:10:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
723349,BROOK LANE - OLTON,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
723349,BROOK LANE - OLTON,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
723349,BROOK LANE - OLTON,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
723349,BROOK LANE - OLTON,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.64
723349,BROOK LANE - OLTON,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.34
723349,BROOK LANE - OLTON,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.33
723349,BROOK LANE - OLTON,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.89
723349,BROOK LANE - OLTON,2023-03-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.1
723349,BROOK LANE - OLTON,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
723349,BROOK LANE - OLTON,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
723349,BROOK LANE - OLTON,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
723349,BROOK LANE - OLTON,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.34
723349,BROOK LANE - OLTON,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.33
723349,BROOK LANE - OLTON,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
723349,BROOK LANE - OLTON,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
723349,BROOK LANE - OLTON,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
723349,BROOK LANE - OLTON,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.37
723349,BROOK LANE - OLTON,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.76
723349,BROOK LANE - OLTON,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-03-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.5
723349,BROOK LANE - OLTON,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-03-03T19:50:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
723349,BROOK LANE - OLTON,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
723349,BROOK LANE - OLTON,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.76
723349,BROOK LANE - OLTON,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
723349,BROOK LANE - OLTON,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
723349,BROOK LANE - OLTON,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.4
723349,BROOK LANE - OLTON,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.13
723349,BROOK LANE - OLTON,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-03-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
723349,BROOK LANE - OLTON,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
723349,BROOK LANE - OLTON,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-03-03T19:40:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
723349,BROOK LANE - OLTON,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
723349,BROOK LANE - OLTON,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
723349,BROOK LANE - OLTON,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.13
723349,BROOK LANE - OLTON,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
723349,BROOK LANE - OLTON,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
723349,BROOK LANE - OLTON,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
723349,BROOK LANE - OLTON,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.9
723349,BROOK LANE - OLTON,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.44
723349,BROOK LANE - OLTON,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.93
723349,BROOK LANE - OLTON,2023-03-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.4
723349,BROOK LANE - OLTON,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
723349,BROOK LANE - OLTON,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
723349,BROOK LANE - OLTON,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.9
723349,BROOK LANE - OLTON,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.44
723349,BROOK LANE - OLTON,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
723349,BROOK LANE - OLTON,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
723349,BROOK LANE - OLTON,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.69
723349,BROOK LANE - OLTON,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.22
723349,BROOK LANE - OLTON,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.33
723349,BROOK LANE - OLTON,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.78
723349,BROOK LANE - OLTON,2023-03-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
723349,BROOK LANE - OLTON,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.1
723349,BROOK LANE - OLTON,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
723349,BROOK LANE - OLTON,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.22
723349,BROOK LANE - OLTON,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.33
723349,BROOK LANE - OLTON,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.78
723349,BROOK LANE - OLTON,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
723349,BROOK LANE - OLTON,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
723349,BROOK LANE - OLTON,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.68
723349,BROOK LANE - OLTON,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.11
723349,BROOK LANE - OLTON,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.05
723349,BROOK LANE - OLTON,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.31
723349,BROOK LANE - OLTON,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.87
723349,BROOK LANE - OLTON,2023-03-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.2
723349,BROOK LANE - OLTON,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
723349,BROOK LANE - OLTON,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.11
723349,BROOK LANE - OLTON,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.05
723349,BROOK LANE - OLTON,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.31
723349,BROOK LANE - OLTON,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
723349,BROOK LANE - OLTON,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
723349,BROOK LANE - OLTON,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.84
723349,BROOK LANE - OLTON,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.73
723349,BROOK LANE - OLTON,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.9
723349,BROOK LANE - OLTON,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.73
723349,BROOK LANE - OLTON,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.72
723349,BROOK LANE - OLTON,2023-03-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.8
723349,BROOK LANE - OLTON,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
723349,BROOK LANE - OLTON,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.73
723349,BROOK LANE - OLTON,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
723349,BROOK LANE - OLTON,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.73
723349,BROOK LANE - OLTON,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.72
723349,BROOK LANE - OLTON,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
723349,BROOK LANE - OLTON,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.67
723349,BROOK LANE - OLTON,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.52
723349,BROOK LANE - OLTON,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.31
723349,BROOK LANE - OLTON,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.9
723349,BROOK LANE - OLTON,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.14
723349,BROOK LANE - OLTON,2023-03-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.8
723349,BROOK LANE - OLTON,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
723349,BROOK LANE - OLTON,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.52
723349,BROOK LANE - OLTON,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
723349,BROOK LANE - OLTON,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.9
723349,BROOK LANE - OLTON,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.14
723349,BROOK LANE - OLTON,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
723349,BROOK LANE - OLTON,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.61
723349,BROOK LANE - OLTON,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.39
723349,BROOK LANE - OLTON,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.99
723349,BROOK LANE - OLTON,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.18
723349,BROOK LANE - OLTON,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.64
723349,BROOK LANE - OLTON,2023-03-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.8
723349,BROOK LANE - OLTON,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
723349,BROOK LANE - OLTON,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
723349,BROOK LANE - OLTON,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
723349,BROOK LANE - OLTON,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.39
723349,BROOK LANE - OLTON,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.99
723349,BROOK LANE - OLTON,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.18
723349,BROOK LANE - OLTON,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.64
723349,BROOK LANE - OLTON,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
723349,BROOK LANE - OLTON,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.82
723349,BROOK LANE - OLTON,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.58
723349,BROOK LANE - OLTON,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.15
723349,BROOK LANE - OLTON,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.41
723349,BROOK LANE - OLTON,2023-03-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
723349,BROOK LANE - OLTON,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.8
723349,BROOK LANE - OLTON,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
723349,BROOK LANE - OLTON,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
723349,BROOK LANE - OLTON,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
723349,BROOK LANE - OLTON,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.58
723349,BROOK LANE - OLTON,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.15
723349,BROOK LANE - OLTON,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
723349,BROOK LANE - OLTON,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
723349,BROOK LANE - OLTON,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
723349,BROOK LANE - OLTON,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.85
723349,BROOK LANE - OLTON,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.94
723349,BROOK LANE - OLTON,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.0
723349,BROOK LANE - OLTON,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.48
723349,BROOK LANE - OLTON,2023-03-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,119.0
723349,BROOK LANE - OLTON,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.8
723349,BROOK LANE - OLTON,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
723349,BROOK LANE - OLTON,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
723349,BROOK LANE - OLTON,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
723349,BROOK LANE - OLTON,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.94
723349,BROOK LANE - OLTON,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
723349,BROOK LANE - OLTON,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.48
723349,BROOK LANE - OLTON,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
723349,BROOK LANE - OLTON,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
723349,BROOK LANE - OLTON,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.68
723349,BROOK LANE - OLTON,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.42
723349,BROOK LANE - OLTON,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.18
723349,BROOK LANE - OLTON,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-03-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.3
723349,BROOK LANE - OLTON,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
723349,BROOK LANE - OLTON,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
723349,BROOK LANE - OLTON,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
723349,BROOK LANE - OLTON,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
723349,BROOK LANE - OLTON,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
723349,BROOK LANE - OLTON,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.18
723349,BROOK LANE - OLTON,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
723349,BROOK LANE - OLTON,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.49
723349,BROOK LANE - OLTON,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.27
723349,BROOK LANE - OLTON,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.32
723349,BROOK LANE - OLTON,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.36
723349,BROOK LANE - OLTON,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.98
723349,BROOK LANE - OLTON,2023-03-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.8
723349,BROOK LANE - OLTON,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
723349,BROOK LANE - OLTON,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
723349,BROOK LANE - OLTON,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
723349,BROOK LANE - OLTON,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
723349,BROOK LANE - OLTON,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
723349,BROOK LANE - OLTON,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.36
723349,BROOK LANE - OLTON,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.98
723349,BROOK LANE - OLTON,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
723349,BROOK LANE - OLTON,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.17
723349,BROOK LANE - OLTON,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.66
723349,BROOK LANE - OLTON,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.02
723349,BROOK LANE - OLTON,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.09
723349,BROOK LANE - OLTON,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-03-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.0
723349,BROOK LANE - OLTON,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
723349,BROOK LANE - OLTON,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
723349,BROOK LANE - OLTON,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
723349,BROOK LANE - OLTON,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
723349,BROOK LANE - OLTON,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
723349,BROOK LANE - OLTON,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.09
723349,BROOK LANE - OLTON,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
723349,BROOK LANE - OLTON,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.69
723349,BROOK LANE - OLTON,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.95
723349,BROOK LANE - OLTON,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.39
723349,BROOK LANE - OLTON,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-03-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.3
723349,BROOK LANE - OLTON,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
723349,BROOK LANE - OLTON,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
723349,BROOK LANE - OLTON,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
723349,BROOK LANE - OLTON,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.39
723349,BROOK LANE - OLTON,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
723349,BROOK LANE - OLTON,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.02
723349,BROOK LANE - OLTON,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.72
723349,BROOK LANE - OLTON,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.23
723349,BROOK LANE - OLTON,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-03-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,118.8
723349,BROOK LANE - OLTON,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.6
723349,BROOK LANE - OLTON,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
723349,BROOK LANE - OLTON,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
723349,BROOK LANE - OLTON,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.23
723349,BROOK LANE - OLTON,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
723349,BROOK LANE - OLTON,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
723349,BROOK LANE - OLTON,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.28
723349,BROOK LANE - OLTON,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.46
723349,BROOK LANE - OLTON,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.04
723349,BROOK LANE - OLTON,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.15
723349,BROOK LANE - OLTON,2023-03-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.0
723349,BROOK LANE - OLTON,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
723349,BROOK LANE - OLTON,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
723349,BROOK LANE - OLTON,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
723349,BROOK LANE - OLTON,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
723349,BROOK LANE - OLTON,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
723349,BROOK LANE - OLTON,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
723349,BROOK LANE - OLTON,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
723349,BROOK LANE - OLTON,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.63
723349,BROOK LANE - OLTON,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.6
723349,BROOK LANE - OLTON,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.51
723349,BROOK LANE - OLTON,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.53
723349,BROOK LANE - OLTON,2023-03-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.9
723349,BROOK LANE - OLTON,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
723349,BROOK LANE - OLTON,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
723349,BROOK LANE - OLTON,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.51
723349,BROOK LANE - OLTON,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
723349,BROOK LANE - OLTON,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
