Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.0
723349,BROOK LANE - OLTON,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-03-03T07:20:00.000+00:00,transformer,,Temperature,C,16.8
723349,BROOK LANE - OLTON,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-03-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
723349,BROOK LANE - OLTON,2023-03-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-03-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
723349,BROOK LANE - OLTON,2023-03-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-03-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.05
723349,BROOK LANE - OLTON,2023-03-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-03-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-03-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-03-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
723349,BROOK LANE - OLTON,2023-03-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.38
723349,BROOK LANE - OLTON,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.12
723349,BROOK LANE - OLTON,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.13
723349,BROOK LANE - OLTON,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-03-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
723349,BROOK LANE - OLTON,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-03-03T07:10:00.000+00:00,transformer,,Temperature,C,16.8
723349,BROOK LANE - OLTON,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-03-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
723349,BROOK LANE - OLTON,2023-03-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-03-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
723349,BROOK LANE - OLTON,2023-03-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-03-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
723349,BROOK LANE - OLTON,2023-03-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-03-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-03-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-03-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
723349,BROOK LANE - OLTON,2023-03-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.38
723349,BROOK LANE - OLTON,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.64
723349,BROOK LANE - OLTON,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
723349,BROOK LANE - OLTON,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-03T07:00:00.000+00:00,transformer,,Temperature,C,16.8
723349,BROOK LANE - OLTON,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-03-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-03-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-03-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
723349,BROOK LANE - OLTON,2023-03-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
723349,BROOK LANE - OLTON,2023-03-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-03-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-03-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
723349,BROOK LANE - OLTON,2023-03-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.12
723349,BROOK LANE - OLTON,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.68
723349,BROOK LANE - OLTON,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.56
723349,BROOK LANE - OLTON,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-03-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.6
723349,BROOK LANE - OLTON,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-03-03T06:50:00.000+00:00,transformer,,Temperature,C,16.8
723349,BROOK LANE - OLTON,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
723349,BROOK LANE - OLTON,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
723349,BROOK LANE - OLTON,2023-03-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
723349,BROOK LANE - OLTON,2023-03-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-03-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
723349,BROOK LANE - OLTON,2023-03-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-03-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.56
723349,BROOK LANE - OLTON,2023-03-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-03-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-03-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-03-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
723349,BROOK LANE - OLTON,2023-03-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.53
723349,BROOK LANE - OLTON,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.12
723349,BROOK LANE - OLTON,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.47
723349,BROOK LANE - OLTON,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.08
723349,BROOK LANE - OLTON,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
723349,BROOK LANE - OLTON,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
723349,BROOK LANE - OLTON,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-03-03T06:40:00.000+00:00,transformer,,Temperature,C,16.9
723349,BROOK LANE - OLTON,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-03-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
723349,BROOK LANE - OLTON,2023-03-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-03-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
723349,BROOK LANE - OLTON,2023-03-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
723349,BROOK LANE - OLTON,2023-03-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
723349,BROOK LANE - OLTON,2023-03-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
723349,BROOK LANE - OLTON,2023-03-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
723349,BROOK LANE - OLTON,2023-03-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.15
723349,BROOK LANE - OLTON,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.12
723349,BROOK LANE - OLTON,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.62
723349,BROOK LANE - OLTON,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-03-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
723349,BROOK LANE - OLTON,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-03T06:30:00.000+00:00,transformer,,Temperature,C,16.9
723349,BROOK LANE - OLTON,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-03-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
723349,BROOK LANE - OLTON,2023-03-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-03-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
723349,BROOK LANE - OLTON,2023-03-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-03-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
723349,BROOK LANE - OLTON,2023-03-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-03-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-03-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-03-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
723349,BROOK LANE - OLTON,2023-03-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.71
723349,BROOK LANE - OLTON,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.94
723349,BROOK LANE - OLTON,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-03-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-03T06:20:00.000+00:00,transformer,,Temperature,C,16.9
723349,BROOK LANE - OLTON,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-03-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-03-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-03-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
723349,BROOK LANE - OLTON,2023-03-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-03-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.94
723349,BROOK LANE - OLTON,2023-03-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-03-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-03-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-03-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-03-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
723349,BROOK LANE - OLTON,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.07
723349,BROOK LANE - OLTON,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.69
723349,BROOK LANE - OLTON,2023-03-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-03T06:10:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
723349,BROOK LANE - OLTON,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
723349,BROOK LANE - OLTON,2023-03-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-03-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-03-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
723349,BROOK LANE - OLTON,2023-03-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-03-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
723349,BROOK LANE - OLTON,2023-03-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
723349,BROOK LANE - OLTON,2023-03-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-03-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-03-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
723349,BROOK LANE - OLTON,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.9
723349,BROOK LANE - OLTON,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.72
723349,BROOK LANE - OLTON,2023-03-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-03-03T06:00:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
723349,BROOK LANE - OLTON,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-03-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-03-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-03-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
723349,BROOK LANE - OLTON,2023-03-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-03-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
723349,BROOK LANE - OLTON,2023-03-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
723349,BROOK LANE - OLTON,2023-03-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-03-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-03-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.85
723349,BROOK LANE - OLTON,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.29
723349,BROOK LANE - OLTON,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-03-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
723349,BROOK LANE - OLTON,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-03-03T05:50:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-03-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-03-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-03-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
723349,BROOK LANE - OLTON,2023-03-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-03-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.29
723349,BROOK LANE - OLTON,2023-03-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-03-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-03-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
723349,BROOK LANE - OLTON,2023-03-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.68
723349,BROOK LANE - OLTON,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.71
723349,BROOK LANE - OLTON,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.82
723349,BROOK LANE - OLTON,2023-03-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
723349,BROOK LANE - OLTON,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
723349,BROOK LANE - OLTON,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-03-03T05:40:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-03-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-03-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-03-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
723349,BROOK LANE - OLTON,2023-03-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
723349,BROOK LANE - OLTON,2023-03-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
723349,BROOK LANE - OLTON,2023-03-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
723349,BROOK LANE - OLTON,2023-03-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-03-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
723349,BROOK LANE - OLTON,2023-03-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
723349,BROOK LANE - OLTON,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.68
723349,BROOK LANE - OLTON,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.21
723349,BROOK LANE - OLTON,2023-03-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-03-03T05:30:00.000+00:00,transformer,,Temperature,C,17.2
723349,BROOK LANE - OLTON,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-03-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-03-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-03-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
723349,BROOK LANE - OLTON,2023-03-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
723349,BROOK LANE - OLTON,2023-03-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
723349,BROOK LANE - OLTON,2023-03-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-03-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-03-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
723349,BROOK LANE - OLTON,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.85
723349,BROOK LANE - OLTON,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-03-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-03-03T05:20:00.000+00:00,transformer,,Temperature,C,17.2
723349,BROOK LANE - OLTON,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
723349,BROOK LANE - OLTON,2023-03-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-03-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-03-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
723349,BROOK LANE - OLTON,2023-03-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
723349,BROOK LANE - OLTON,2023-03-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-03-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-03-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-03-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-03-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.41
723349,BROOK LANE - OLTON,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.09
723349,BROOK LANE - OLTON,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-03-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-03T05:10:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-03-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-03-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
723349,BROOK LANE - OLTON,2023-03-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
723349,BROOK LANE - OLTON,2023-03-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-03-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-03-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-03-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.14
723349,BROOK LANE - OLTON,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.35
723349,BROOK LANE - OLTON,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.32
723349,BROOK LANE - OLTON,2023-03-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-03-03T05:00:00.000+00:00,transformer,,Temperature,C,17.4
723349,BROOK LANE - OLTON,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-03-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-03-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-03-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.14
723349,BROOK LANE - OLTON,2023-03-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-03-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
723349,BROOK LANE - OLTON,2023-03-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
723349,BROOK LANE - OLTON,2023-03-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-03-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-03-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.02
723349,BROOK LANE - OLTON,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.97
723349,BROOK LANE - OLTON,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.2
723349,BROOK LANE - OLTON,2023-03-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-03-03T04:50:00.000+00:00,transformer,,Temperature,C,17.4
723349,BROOK LANE - OLTON,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
723349,BROOK LANE - OLTON,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
723349,BROOK LANE - OLTON,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
723349,BROOK LANE - OLTON,2023-03-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-03-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-03-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
723349,BROOK LANE - OLTON,2023-03-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
723349,BROOK LANE - OLTON,2023-03-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
723349,BROOK LANE - OLTON,2023-03-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-03-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-03-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
723349,BROOK LANE - OLTON,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.42
723349,BROOK LANE - OLTON,2023-03-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-03T04:40:00.000+00:00,transformer,,Temperature,C,17.5
723349,BROOK LANE - OLTON,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
723349,BROOK LANE - OLTON,2023-03-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-03-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-03-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-03-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-03-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
723349,BROOK LANE - OLTON,2023-03-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
723349,BROOK LANE - OLTON,2023-03-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-03-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-03-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.83
723349,BROOK LANE - OLTON,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.81
723349,BROOK LANE - OLTON,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-03-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
723349,BROOK LANE - OLTON,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-03-03T04:30:00.000+00:00,transformer,,Temperature,C,17.5
723349,BROOK LANE - OLTON,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
723349,BROOK LANE - OLTON,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
723349,BROOK LANE - OLTON,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
723349,BROOK LANE - OLTON,2023-03-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-03-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-03-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
723349,BROOK LANE - OLTON,2023-03-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-03-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
723349,BROOK LANE - OLTON,2023-03-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-03-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-03-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
723349,BROOK LANE - OLTON,2023-03-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
723349,BROOK LANE - OLTON,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.87
723349,BROOK LANE - OLTON,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.8
723349,BROOK LANE - OLTON,2023-03-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-03-03T04:20:00.000+00:00,transformer,,Temperature,C,17.6
723349,BROOK LANE - OLTON,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
723349,BROOK LANE - OLTON,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
723349,BROOK LANE - OLTON,2023-03-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-03-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-03-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
723349,BROOK LANE - OLTON,2023-03-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-03-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
723349,BROOK LANE - OLTON,2023-03-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
723349,BROOK LANE - OLTON,2023-03-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-03-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-03-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.19
723349,BROOK LANE - OLTON,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.31
723349,BROOK LANE - OLTON,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.29
723349,BROOK LANE - OLTON,2023-03-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
723349,BROOK LANE - OLTON,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-03-03T04:10:00.000+00:00,transformer,,Temperature,C,17.7
723349,BROOK LANE - OLTON,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
723349,BROOK LANE - OLTON,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
723349,BROOK LANE - OLTON,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
723349,BROOK LANE - OLTON,2023-03-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-03-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
