Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.05
723349,BROOK LANE - OLTON,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.67
723349,BROOK LANE - OLTON,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
723349,BROOK LANE - OLTON,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.38
723349,BROOK LANE - OLTON,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.97
723349,BROOK LANE - OLTON,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.89
723349,BROOK LANE - OLTON,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.36
723349,BROOK LANE - OLTON,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-03-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
723349,BROOK LANE - OLTON,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
723349,BROOK LANE - OLTON,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
723349,BROOK LANE - OLTON,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.89
723349,BROOK LANE - OLTON,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
723349,BROOK LANE - OLTON,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.59
723349,BROOK LANE - OLTON,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.77
723349,BROOK LANE - OLTON,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.11
723349,BROOK LANE - OLTON,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-03-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
723349,BROOK LANE - OLTON,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
723349,BROOK LANE - OLTON,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
723349,BROOK LANE - OLTON,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.11
723349,BROOK LANE - OLTON,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
723349,BROOK LANE - OLTON,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.29
723349,BROOK LANE - OLTON,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.36
723349,BROOK LANE - OLTON,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.31
723349,BROOK LANE - OLTON,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-03-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
723349,BROOK LANE - OLTON,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
723349,BROOK LANE - OLTON,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
723349,BROOK LANE - OLTON,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.31
723349,BROOK LANE - OLTON,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
723349,BROOK LANE - OLTON,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.39
723349,BROOK LANE - OLTON,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.92
723349,BROOK LANE - OLTON,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.04
723349,BROOK LANE - OLTON,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-03-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
723349,BROOK LANE - OLTON,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
723349,BROOK LANE - OLTON,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
723349,BROOK LANE - OLTON,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
723349,BROOK LANE - OLTON,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.5
723349,BROOK LANE - OLTON,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.51
723349,BROOK LANE - OLTON,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.07
723349,BROOK LANE - OLTON,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.83
723349,BROOK LANE - OLTON,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.44
723349,BROOK LANE - OLTON,2023-03-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.5
723349,BROOK LANE - OLTON,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
723349,BROOK LANE - OLTON,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
723349,BROOK LANE - OLTON,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.51
723349,BROOK LANE - OLTON,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.07
723349,BROOK LANE - OLTON,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.83
723349,BROOK LANE - OLTON,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.44
723349,BROOK LANE - OLTON,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
723349,BROOK LANE - OLTON,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.9
723349,BROOK LANE - OLTON,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.17
723349,BROOK LANE - OLTON,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.84
723349,BROOK LANE - OLTON,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.5
723349,BROOK LANE - OLTON,2023-03-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.4
723349,BROOK LANE - OLTON,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-03-04T20:40:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
723349,BROOK LANE - OLTON,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
723349,BROOK LANE - OLTON,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.17
723349,BROOK LANE - OLTON,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.84
723349,BROOK LANE - OLTON,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
723349,BROOK LANE - OLTON,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
723349,BROOK LANE - OLTON,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.76
723349,BROOK LANE - OLTON,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.27
723349,BROOK LANE - OLTON,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.17
723349,BROOK LANE - OLTON,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.58
723349,BROOK LANE - OLTON,2023-03-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.4
723349,BROOK LANE - OLTON,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-03-04T20:30:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
723349,BROOK LANE - OLTON,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
723349,BROOK LANE - OLTON,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.27
723349,BROOK LANE - OLTON,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
723349,BROOK LANE - OLTON,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
723349,BROOK LANE - OLTON,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
723349,BROOK LANE - OLTON,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.05
723349,BROOK LANE - OLTON,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,17.14
723349,BROOK LANE - OLTON,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.61
723349,BROOK LANE - OLTON,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.62
723349,BROOK LANE - OLTON,2023-03-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-03-04T20:20:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
723349,BROOK LANE - OLTON,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
723349,BROOK LANE - OLTON,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.14
723349,BROOK LANE - OLTON,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
723349,BROOK LANE - OLTON,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.62
723349,BROOK LANE - OLTON,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
723349,BROOK LANE - OLTON,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.07
723349,BROOK LANE - OLTON,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.18
723349,BROOK LANE - OLTON,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.4
723349,BROOK LANE - OLTON,2023-03-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.4
723349,BROOK LANE - OLTON,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
723349,BROOK LANE - OLTON,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
723349,BROOK LANE - OLTON,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.07
723349,BROOK LANE - OLTON,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.18
723349,BROOK LANE - OLTON,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.4
723349,BROOK LANE - OLTON,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
723349,BROOK LANE - OLTON,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.23
723349,BROOK LANE - OLTON,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.74
723349,BROOK LANE - OLTON,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.44
723349,BROOK LANE - OLTON,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.86
723349,BROOK LANE - OLTON,2023-03-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.2
723349,BROOK LANE - OLTON,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
723349,BROOK LANE - OLTON,2023-03-04T20:00:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
723349,BROOK LANE - OLTON,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
723349,BROOK LANE - OLTON,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.74
723349,BROOK LANE - OLTON,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.44
723349,BROOK LANE - OLTON,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.86
723349,BROOK LANE - OLTON,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
723349,BROOK LANE - OLTON,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
723349,BROOK LANE - OLTON,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.57
723349,BROOK LANE - OLTON,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.87
723349,BROOK LANE - OLTON,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.66
723349,BROOK LANE - OLTON,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.51
723349,BROOK LANE - OLTON,2023-03-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
723349,BROOK LANE - OLTON,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.9
723349,BROOK LANE - OLTON,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
723349,BROOK LANE - OLTON,2023-03-04T19:50:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
723349,BROOK LANE - OLTON,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.87
723349,BROOK LANE - OLTON,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.66
723349,BROOK LANE - OLTON,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.51
723349,BROOK LANE - OLTON,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
723349,BROOK LANE - OLTON,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
723349,BROOK LANE - OLTON,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
723349,BROOK LANE - OLTON,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.35
723349,BROOK LANE - OLTON,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.62
723349,BROOK LANE - OLTON,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.99
723349,BROOK LANE - OLTON,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.57
723349,BROOK LANE - OLTON,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.3
723349,BROOK LANE - OLTON,2023-03-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
723349,BROOK LANE - OLTON,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-03-04T19:40:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
723349,BROOK LANE - OLTON,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
723349,BROOK LANE - OLTON,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
723349,BROOK LANE - OLTON,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
723349,BROOK LANE - OLTON,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
723349,BROOK LANE - OLTON,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.3
723349,BROOK LANE - OLTON,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
723349,BROOK LANE - OLTON,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.94
723349,BROOK LANE - OLTON,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.81
723349,BROOK LANE - OLTON,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.23
723349,BROOK LANE - OLTON,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.53
723349,BROOK LANE - OLTON,2023-03-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.6
723349,BROOK LANE - OLTON,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
723349,BROOK LANE - OLTON,2023-03-04T19:30:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
723349,BROOK LANE - OLTON,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
723349,BROOK LANE - OLTON,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
723349,BROOK LANE - OLTON,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.81
723349,BROOK LANE - OLTON,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.23
723349,BROOK LANE - OLTON,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.52
723349,BROOK LANE - OLTON,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
723349,BROOK LANE - OLTON,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
723349,BROOK LANE - OLTON,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.43
723349,BROOK LANE - OLTON,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.69
723349,BROOK LANE - OLTON,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.7
723349,BROOK LANE - OLTON,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.99
723349,BROOK LANE - OLTON,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.51
723349,BROOK LANE - OLTON,2023-03-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
723349,BROOK LANE - OLTON,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
723349,BROOK LANE - OLTON,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-03-04T19:20:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
723349,BROOK LANE - OLTON,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
723349,BROOK LANE - OLTON,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
723349,BROOK LANE - OLTON,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
723349,BROOK LANE - OLTON,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.69
723349,BROOK LANE - OLTON,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
723349,BROOK LANE - OLTON,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.99
723349,BROOK LANE - OLTON,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.51
723349,BROOK LANE - OLTON,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
723349,BROOK LANE - OLTON,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
723349,BROOK LANE - OLTON,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.57
723349,BROOK LANE - OLTON,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.34
723349,BROOK LANE - OLTON,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.27
723349,BROOK LANE - OLTON,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.71
723349,BROOK LANE - OLTON,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.26
723349,BROOK LANE - OLTON,2023-03-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.5
723349,BROOK LANE - OLTON,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-03-04T19:10:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
723349,BROOK LANE - OLTON,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
723349,BROOK LANE - OLTON,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
723349,BROOK LANE - OLTON,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.34
723349,BROOK LANE - OLTON,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
723349,BROOK LANE - OLTON,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.71
723349,BROOK LANE - OLTON,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.26
723349,BROOK LANE - OLTON,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
723349,BROOK LANE - OLTON,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.91
723349,BROOK LANE - OLTON,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.35
723349,BROOK LANE - OLTON,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.24
723349,BROOK LANE - OLTON,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.37
723349,BROOK LANE - OLTON,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.36
723349,BROOK LANE - OLTON,2023-03-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
723349,BROOK LANE - OLTON,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
723349,BROOK LANE - OLTON,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
723349,BROOK LANE - OLTON,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.36
723349,BROOK LANE - OLTON,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
723349,BROOK LANE - OLTON,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
723349,BROOK LANE - OLTON,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.36
723349,BROOK LANE - OLTON,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.29
723349,BROOK LANE - OLTON,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.88
723349,BROOK LANE - OLTON,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.93
723349,BROOK LANE - OLTON,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.9
723349,BROOK LANE - OLTON,2023-03-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.5
723349,BROOK LANE - OLTON,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
723349,BROOK LANE - OLTON,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
723349,BROOK LANE - OLTON,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
723349,BROOK LANE - OLTON,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
723349,BROOK LANE - OLTON,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.88
723349,BROOK LANE - OLTON,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.93
723349,BROOK LANE - OLTON,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.9
723349,BROOK LANE - OLTON,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
723349,BROOK LANE - OLTON,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-14.82
723349,BROOK LANE - OLTON,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.68
723349,BROOK LANE - OLTON,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.84
723349,BROOK LANE - OLTON,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.0
723349,BROOK LANE - OLTON,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-03-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
723349,BROOK LANE - OLTON,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
723349,BROOK LANE - OLTON,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
723349,BROOK LANE - OLTON,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
723349,BROOK LANE - OLTON,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
723349,BROOK LANE - OLTON,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.82
723349,BROOK LANE - OLTON,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
723349,BROOK LANE - OLTON,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
723349,BROOK LANE - OLTON,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
723349,BROOK LANE - OLTON,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
723349,BROOK LANE - OLTON,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
723349,BROOK LANE - OLTON,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.56
723349,BROOK LANE - OLTON,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.55
723349,BROOK LANE - OLTON,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.04
723349,BROOK LANE - OLTON,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.79
723349,BROOK LANE - OLTON,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.31
723349,BROOK LANE - OLTON,2023-03-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.2
723349,BROOK LANE - OLTON,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
723349,BROOK LANE - OLTON,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
723349,BROOK LANE - OLTON,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
723349,BROOK LANE - OLTON,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
723349,BROOK LANE - OLTON,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
723349,BROOK LANE - OLTON,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
723349,BROOK LANE - OLTON,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.79
723349,BROOK LANE - OLTON,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.31
723349,BROOK LANE - OLTON,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
723349,BROOK LANE - OLTON,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.61
723349,BROOK LANE - OLTON,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.52
