Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.35
723349,BROOK LANE - OLTON,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.39
723349,BROOK LANE - OLTON,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.55
723349,BROOK LANE - OLTON,2023-03-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
723349,BROOK LANE - OLTON,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
723349,BROOK LANE - OLTON,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
723349,BROOK LANE - OLTON,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
723349,BROOK LANE - OLTON,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
723349,BROOK LANE - OLTON,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
723349,BROOK LANE - OLTON,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
723349,BROOK LANE - OLTON,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.39
723349,BROOK LANE - OLTON,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
723349,BROOK LANE - OLTON,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
723349,BROOK LANE - OLTON,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.41
723349,BROOK LANE - OLTON,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.97
723349,BROOK LANE - OLTON,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.02
723349,BROOK LANE - OLTON,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.33
723349,BROOK LANE - OLTON,2023-03-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.2
723349,BROOK LANE - OLTON,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
723349,BROOK LANE - OLTON,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
723349,BROOK LANE - OLTON,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
723349,BROOK LANE - OLTON,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
723349,BROOK LANE - OLTON,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.97
723349,BROOK LANE - OLTON,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.02
723349,BROOK LANE - OLTON,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.33
723349,BROOK LANE - OLTON,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
723349,BROOK LANE - OLTON,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.53
723349,BROOK LANE - OLTON,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.71
723349,BROOK LANE - OLTON,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.3
723349,BROOK LANE - OLTON,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.77
723349,BROOK LANE - OLTON,2023-03-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.9
723349,BROOK LANE - OLTON,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
723349,BROOK LANE - OLTON,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
723349,BROOK LANE - OLTON,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
723349,BROOK LANE - OLTON,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
723349,BROOK LANE - OLTON,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
723349,BROOK LANE - OLTON,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.3
723349,BROOK LANE - OLTON,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
723349,BROOK LANE - OLTON,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
723349,BROOK LANE - OLTON,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.61
723349,BROOK LANE - OLTON,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.2
723349,BROOK LANE - OLTON,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.3
723349,BROOK LANE - OLTON,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
723349,BROOK LANE - OLTON,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
723349,BROOK LANE - OLTON,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
723349,BROOK LANE - OLTON,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
723349,BROOK LANE - OLTON,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
723349,BROOK LANE - OLTON,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
723349,BROOK LANE - OLTON,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.43
723349,BROOK LANE - OLTON,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.98
723349,BROOK LANE - OLTON,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.32
723349,BROOK LANE - OLTON,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-03-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.5
723349,BROOK LANE - OLTON,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
723349,BROOK LANE - OLTON,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
723349,BROOK LANE - OLTON,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
723349,BROOK LANE - OLTON,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
723349,BROOK LANE - OLTON,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
723349,BROOK LANE - OLTON,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
723349,BROOK LANE - OLTON,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
723349,BROOK LANE - OLTON,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.51
723349,BROOK LANE - OLTON,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.99
723349,BROOK LANE - OLTON,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.06
723349,BROOK LANE - OLTON,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.28
723349,BROOK LANE - OLTON,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.63
723349,BROOK LANE - OLTON,2023-03-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.2
723349,BROOK LANE - OLTON,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
723349,BROOK LANE - OLTON,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
723349,BROOK LANE - OLTON,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.99
723349,BROOK LANE - OLTON,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
723349,BROOK LANE - OLTON,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.28
723349,BROOK LANE - OLTON,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.63
723349,BROOK LANE - OLTON,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
723349,BROOK LANE - OLTON,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.42
723349,BROOK LANE - OLTON,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.03
723349,BROOK LANE - OLTON,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.91
723349,BROOK LANE - OLTON,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-03-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.1
723349,BROOK LANE - OLTON,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
723349,BROOK LANE - OLTON,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
723349,BROOK LANE - OLTON,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
723349,BROOK LANE - OLTON,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.91
723349,BROOK LANE - OLTON,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
723349,BROOK LANE - OLTON,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
723349,BROOK LANE - OLTON,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.31
723349,BROOK LANE - OLTON,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.61
723349,BROOK LANE - OLTON,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.9
723349,BROOK LANE - OLTON,2023-03-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.1
723349,BROOK LANE - OLTON,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
723349,BROOK LANE - OLTON,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
723349,BROOK LANE - OLTON,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.31
723349,BROOK LANE - OLTON,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.61
723349,BROOK LANE - OLTON,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.9
723349,BROOK LANE - OLTON,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
723349,BROOK LANE - OLTON,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
723349,BROOK LANE - OLTON,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
723349,BROOK LANE - OLTON,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.91
723349,BROOK LANE - OLTON,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.36
723349,BROOK LANE - OLTON,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.26
723349,BROOK LANE - OLTON,2023-03-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
723349,BROOK LANE - OLTON,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
723349,BROOK LANE - OLTON,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
723349,BROOK LANE - OLTON,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
723349,BROOK LANE - OLTON,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.91
723349,BROOK LANE - OLTON,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
723349,BROOK LANE - OLTON,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
723349,BROOK LANE - OLTON,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
723349,BROOK LANE - OLTON,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.2
723349,BROOK LANE - OLTON,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
723349,BROOK LANE - OLTON,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-03-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
723349,BROOK LANE - OLTON,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-03-04T16:50:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
723349,BROOK LANE - OLTON,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
723349,BROOK LANE - OLTON,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
723349,BROOK LANE - OLTON,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
723349,BROOK LANE - OLTON,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
723349,BROOK LANE - OLTON,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.27
723349,BROOK LANE - OLTON,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
723349,BROOK LANE - OLTON,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
723349,BROOK LANE - OLTON,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.43
723349,BROOK LANE - OLTON,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
723349,BROOK LANE - OLTON,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-03-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-03-04T16:40:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
723349,BROOK LANE - OLTON,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
723349,BROOK LANE - OLTON,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
723349,BROOK LANE - OLTON,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
723349,BROOK LANE - OLTON,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
723349,BROOK LANE - OLTON,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
723349,BROOK LANE - OLTON,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
723349,BROOK LANE - OLTON,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.79
723349,BROOK LANE - OLTON,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
723349,BROOK LANE - OLTON,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-03-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-03-04T16:30:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
723349,BROOK LANE - OLTON,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
723349,BROOK LANE - OLTON,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
723349,BROOK LANE - OLTON,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
723349,BROOK LANE - OLTON,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
723349,BROOK LANE - OLTON,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
723349,BROOK LANE - OLTON,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.39
723349,BROOK LANE - OLTON,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
723349,BROOK LANE - OLTON,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-03-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
723349,BROOK LANE - OLTON,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-03-04T16:20:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
723349,BROOK LANE - OLTON,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
723349,BROOK LANE - OLTON,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-03-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
723349,BROOK LANE - OLTON,2023-03-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-03-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
723349,BROOK LANE - OLTON,2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-03-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
723349,BROOK LANE - OLTON,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-03-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-03-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
723349,BROOK LANE - OLTON,2023-03-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
723349,BROOK LANE - OLTON,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.56
723349,BROOK LANE - OLTON,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
723349,BROOK LANE - OLTON,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-03-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-03-04T16:10:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
723349,BROOK LANE - OLTON,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-03-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
723349,BROOK LANE - OLTON,2023-03-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-03-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
723349,BROOK LANE - OLTON,2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-03-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
723349,BROOK LANE - OLTON,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-03-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-03-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-03-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
723349,BROOK LANE - OLTON,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.65
723349,BROOK LANE - OLTON,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
723349,BROOK LANE - OLTON,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.26
723349,BROOK LANE - OLTON,2023-03-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-03-04T16:00:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
723349,BROOK LANE - OLTON,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
723349,BROOK LANE - OLTON,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-03-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
723349,BROOK LANE - OLTON,2023-03-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-03-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.65
723349,BROOK LANE - OLTON,2023-03-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-03-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
723349,BROOK LANE - OLTON,2023-03-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.26
723349,BROOK LANE - OLTON,2023-03-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-03-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-03-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
723349,BROOK LANE - OLTON,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.58
723349,BROOK LANE - OLTON,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
723349,BROOK LANE - OLTON,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.99
723349,BROOK LANE - OLTON,2023-03-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-03-04T15:50:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
723349,BROOK LANE - OLTON,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-03-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
723349,BROOK LANE - OLTON,2023-03-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-03-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.58
723349,BROOK LANE - OLTON,2023-03-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-03-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
723349,BROOK LANE - OLTON,2023-03-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
723349,BROOK LANE - OLTON,2023-03-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-03-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-03-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-03-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.08
723349,BROOK LANE - OLTON,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
723349,BROOK LANE - OLTON,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-03-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
723349,BROOK LANE - OLTON,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-03-04T15:40:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
723349,BROOK LANE - OLTON,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-03-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-03-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-03-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
723349,BROOK LANE - OLTON,2023-03-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-03-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
723349,BROOK LANE - OLTON,2023-03-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-03-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-03-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
723349,BROOK LANE - OLTON,2023-03-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.3
723349,BROOK LANE - OLTON,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.79
723349,BROOK LANE - OLTON,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
723349,BROOK LANE - OLTON,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-03-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-03-04T15:30:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
723349,BROOK LANE - OLTON,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-03-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
723349,BROOK LANE - OLTON,2023-03-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-03-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
723349,BROOK LANE - OLTON,2023-03-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-03-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
723349,BROOK LANE - OLTON,2023-03-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-03-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-03-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-03-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.97
723349,BROOK LANE - OLTON,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
723349,BROOK LANE - OLTON,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.1
723349,BROOK LANE - OLTON,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
723349,BROOK LANE - OLTON,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-03-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-03-04T15:20:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
723349,BROOK LANE - OLTON,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
723349,BROOK LANE - OLTON,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
723349,BROOK LANE - OLTON,2023-03-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
723349,BROOK LANE - OLTON,2023-03-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
723349,BROOK LANE - OLTON,2023-03-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
723349,BROOK LANE - OLTON,2023-03-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-03-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
723349,BROOK LANE - OLTON,2023-03-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-03-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-03-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-03-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.42
723349,BROOK LANE - OLTON,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
723349,BROOK LANE - OLTON,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.92
723349,BROOK LANE - OLTON,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
723349,BROOK LANE - OLTON,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-03-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-03-04T15:10:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
