Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-03-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
723349,BROOK LANE - OLTON,2023-03-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
723349,BROOK LANE - OLTON,2023-03-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
723349,BROOK LANE - OLTON,2023-03-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
723349,BROOK LANE - OLTON,2023-03-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-03-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-03-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-03-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-03-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
723349,BROOK LANE - OLTON,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
723349,BROOK LANE - OLTON,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.1
723349,BROOK LANE - OLTON,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
723349,BROOK LANE - OLTON,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-03-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-03-04T15:00:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
723349,BROOK LANE - OLTON,2023-03-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
723349,BROOK LANE - OLTON,2023-03-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
723349,BROOK LANE - OLTON,2023-03-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.1
723349,BROOK LANE - OLTON,2023-03-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-03-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
723349,BROOK LANE - OLTON,2023-03-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-03-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-03-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-03-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-03-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.52
723349,BROOK LANE - OLTON,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
723349,BROOK LANE - OLTON,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.87
723349,BROOK LANE - OLTON,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
723349,BROOK LANE - OLTON,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-03-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
723349,BROOK LANE - OLTON,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-03-04T14:50:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
723349,BROOK LANE - OLTON,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
723349,BROOK LANE - OLTON,2023-03-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
723349,BROOK LANE - OLTON,2023-03-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
723349,BROOK LANE - OLTON,2023-03-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
723349,BROOK LANE - OLTON,2023-03-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-03-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
723349,BROOK LANE - OLTON,2023-03-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-03-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-03-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-03-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
723349,BROOK LANE - OLTON,2023-03-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.74
723349,BROOK LANE - OLTON,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
723349,BROOK LANE - OLTON,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.95
723349,BROOK LANE - OLTON,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
723349,BROOK LANE - OLTON,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.56
723349,BROOK LANE - OLTON,2023-03-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
723349,BROOK LANE - OLTON,2023-03-04T14:40:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
723349,BROOK LANE - OLTON,2023-03-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
723349,BROOK LANE - OLTON,2023-03-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
723349,BROOK LANE - OLTON,2023-03-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.95
723349,BROOK LANE - OLTON,2023-03-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-03-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
723349,BROOK LANE - OLTON,2023-03-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.56
723349,BROOK LANE - OLTON,2023-03-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-03-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-03-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-03-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
723349,BROOK LANE - OLTON,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.17
723349,BROOK LANE - OLTON,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
723349,BROOK LANE - OLTON,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.56
723349,BROOK LANE - OLTON,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
723349,BROOK LANE - OLTON,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.48
723349,BROOK LANE - OLTON,2023-03-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
723349,BROOK LANE - OLTON,2023-03-04T14:30:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-03-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
723349,BROOK LANE - OLTON,2023-03-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
723349,BROOK LANE - OLTON,2023-03-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.55
723349,BROOK LANE - OLTON,2023-03-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-03-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
723349,BROOK LANE - OLTON,2023-03-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.48
723349,BROOK LANE - OLTON,2023-03-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-03-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-03-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-03-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
723349,BROOK LANE - OLTON,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.85
723349,BROOK LANE - OLTON,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.73
723349,BROOK LANE - OLTON,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
723349,BROOK LANE - OLTON,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-03-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-03-04T14:20:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
723349,BROOK LANE - OLTON,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-03-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
723349,BROOK LANE - OLTON,2023-03-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-03-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
723349,BROOK LANE - OLTON,2023-03-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-03-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
723349,BROOK LANE - OLTON,2023-03-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-03-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-03-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-03-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-03-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
723349,BROOK LANE - OLTON,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.53
723349,BROOK LANE - OLTON,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
723349,BROOK LANE - OLTON,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-03-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-03-04T14:10:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
723349,BROOK LANE - OLTON,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-03-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
723349,BROOK LANE - OLTON,2023-03-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-03-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
723349,BROOK LANE - OLTON,2023-03-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-03-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
723349,BROOK LANE - OLTON,2023-03-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-03-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-03-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-03-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-03-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.69
723349,BROOK LANE - OLTON,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.46
723349,BROOK LANE - OLTON,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
723349,BROOK LANE - OLTON,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-03-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-03-04T14:00:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-03-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
723349,BROOK LANE - OLTON,2023-03-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-03-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
723349,BROOK LANE - OLTON,2023-03-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-03-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
723349,BROOK LANE - OLTON,2023-03-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-03-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-03-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-03-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-03-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.05
723349,BROOK LANE - OLTON,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.37
723349,BROOK LANE - OLTON,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
723349,BROOK LANE - OLTON,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-03-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-03-04T13:50:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-03-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
723349,BROOK LANE - OLTON,2023-03-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-03-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
723349,BROOK LANE - OLTON,2023-03-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-03-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
723349,BROOK LANE - OLTON,2023-03-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-03-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-03-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-03-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.34
723349,BROOK LANE - OLTON,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.31
723349,BROOK LANE - OLTON,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
723349,BROOK LANE - OLTON,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-03-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-03-04T13:40:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-03-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
723349,BROOK LANE - OLTON,2023-03-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-03-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
723349,BROOK LANE - OLTON,2023-03-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-03-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
723349,BROOK LANE - OLTON,2023-03-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-03-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-03-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-03-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-03-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.78
723349,BROOK LANE - OLTON,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.68
723349,BROOK LANE - OLTON,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
723349,BROOK LANE - OLTON,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-03-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
723349,BROOK LANE - OLTON,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-03-04T13:30:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-03-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
723349,BROOK LANE - OLTON,2023-03-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-03-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
723349,BROOK LANE - OLTON,2023-03-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-03-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
723349,BROOK LANE - OLTON,2023-03-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-03-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-03-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-03-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
723349,BROOK LANE - OLTON,2023-03-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.17
723349,BROOK LANE - OLTON,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.53
723349,BROOK LANE - OLTON,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
723349,BROOK LANE - OLTON,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.12
723349,BROOK LANE - OLTON,2023-03-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-03-04T13:20:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-03-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
723349,BROOK LANE - OLTON,2023-03-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-03-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
723349,BROOK LANE - OLTON,2023-03-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-03-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
723349,BROOK LANE - OLTON,2023-03-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.12
723349,BROOK LANE - OLTON,2023-03-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-03-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-03-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.08
723349,BROOK LANE - OLTON,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.84
723349,BROOK LANE - OLTON,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
723349,BROOK LANE - OLTON,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.4
723349,BROOK LANE - OLTON,2023-03-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-03-04T13:10:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-03-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
723349,BROOK LANE - OLTON,2023-03-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-03-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.84
723349,BROOK LANE - OLTON,2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-03-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
723349,BROOK LANE - OLTON,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.4
723349,BROOK LANE - OLTON,2023-03-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-03-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-03-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
723349,BROOK LANE - OLTON,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.96
723349,BROOK LANE - OLTON,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
723349,BROOK LANE - OLTON,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-03-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-03-04T13:00:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
723349,BROOK LANE - OLTON,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-03-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
723349,BROOK LANE - OLTON,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
723349,BROOK LANE - OLTON,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
723349,BROOK LANE - OLTON,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.86
723349,BROOK LANE - OLTON,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
723349,BROOK LANE - OLTON,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.7
723349,BROOK LANE - OLTON,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.35
723349,BROOK LANE - OLTON,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
723349,BROOK LANE - OLTON,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.54
723349,BROOK LANE - OLTON,2023-03-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
723349,BROOK LANE - OLTON,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-03-04T12:50:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
723349,BROOK LANE - OLTON,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
723349,BROOK LANE - OLTON,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.7
723349,BROOK LANE - OLTON,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
723349,BROOK LANE - OLTON,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
723349,BROOK LANE - OLTON,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
723349,BROOK LANE - OLTON,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
723349,BROOK LANE - OLTON,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.79
723349,BROOK LANE - OLTON,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.21
723349,BROOK LANE - OLTON,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.71
723349,BROOK LANE - OLTON,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
723349,BROOK LANE - OLTON,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.24
723349,BROOK LANE - OLTON,2023-03-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-03-04T12:40:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
723349,BROOK LANE - OLTON,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
723349,BROOK LANE - OLTON,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
723349,BROOK LANE - OLTON,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
723349,BROOK LANE - OLTON,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.24
723349,BROOK LANE - OLTON,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.8
723349,BROOK LANE - OLTON,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.44
723349,BROOK LANE - OLTON,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.06
723349,BROOK LANE - OLTON,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
723349,BROOK LANE - OLTON,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.69
723349,BROOK LANE - OLTON,2023-03-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
723349,BROOK LANE - OLTON,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.44
723349,BROOK LANE - OLTON,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
723349,BROOK LANE - OLTON,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
723349,BROOK LANE - OLTON,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.69
723349,BROOK LANE - OLTON,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.15
723349,BROOK LANE - OLTON,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.45
723349,BROOK LANE - OLTON,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.66
723349,BROOK LANE - OLTON,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
723349,BROOK LANE - OLTON,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-03-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
723349,BROOK LANE - OLTON,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
723349,BROOK LANE - OLTON,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
723349,BROOK LANE - OLTON,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
723349,BROOK LANE - OLTON,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
723349,BROOK LANE - OLTON,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
723349,BROOK LANE - OLTON,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
723349,BROOK LANE - OLTON,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.88
723349,BROOK LANE - OLTON,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
723349,BROOK LANE - OLTON,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-03-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
723349,BROOK LANE - OLTON,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
723349,BROOK LANE - OLTON,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
723349,BROOK LANE - OLTON,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
723349,BROOK LANE - OLTON,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
723349,BROOK LANE - OLTON,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
723349,BROOK LANE - OLTON,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
723349,BROOK LANE - OLTON,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
723349,BROOK LANE - OLTON,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.68
723349,BROOK LANE - OLTON,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.23
723349,BROOK LANE - OLTON,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.87
723349,BROOK LANE - OLTON,2023-03-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
723349,BROOK LANE - OLTON,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
723349,BROOK LANE - OLTON,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
723349,BROOK LANE - OLTON,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.93
