Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.59
723349,BROOK LANE - OLTON,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
723349,BROOK LANE - OLTON,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.38
723349,BROOK LANE - OLTON,2023-03-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
723349,BROOK LANE - OLTON,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
723349,BROOK LANE - OLTON,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
723349,BROOK LANE - OLTON,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
723349,BROOK LANE - OLTON,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.38
723349,BROOK LANE - OLTON,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.83
723349,BROOK LANE - OLTON,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.6
723349,BROOK LANE - OLTON,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
723349,BROOK LANE - OLTON,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.85
723349,BROOK LANE - OLTON,2023-03-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
723349,BROOK LANE - OLTON,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
723349,BROOK LANE - OLTON,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
723349,BROOK LANE - OLTON,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
723349,BROOK LANE - OLTON,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.85
723349,BROOK LANE - OLTON,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.76
723349,BROOK LANE - OLTON,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
723349,BROOK LANE - OLTON,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.28
723349,BROOK LANE - OLTON,2023-03-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
723349,BROOK LANE - OLTON,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
723349,BROOK LANE - OLTON,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.28
723349,BROOK LANE - OLTON,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
723349,BROOK LANE - OLTON,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.96
723349,BROOK LANE - OLTON,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
723349,BROOK LANE - OLTON,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.08
723349,BROOK LANE - OLTON,2023-03-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
723349,BROOK LANE - OLTON,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,18.2
723349,BROOK LANE - OLTON,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
723349,BROOK LANE - OLTON,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.96
723349,BROOK LANE - OLTON,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
723349,BROOK LANE - OLTON,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.08
723349,BROOK LANE - OLTON,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
723349,BROOK LANE - OLTON,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.38
723349,BROOK LANE - OLTON,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.38
723349,BROOK LANE - OLTON,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
723349,BROOK LANE - OLTON,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.35
723349,BROOK LANE - OLTON,2023-03-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
723349,BROOK LANE - OLTON,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
723349,BROOK LANE - OLTON,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
723349,BROOK LANE - OLTON,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
723349,BROOK LANE - OLTON,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
723349,BROOK LANE - OLTON,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.89
723349,BROOK LANE - OLTON,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
723349,BROOK LANE - OLTON,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-03-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
723349,BROOK LANE - OLTON,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
723349,BROOK LANE - OLTON,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
723349,BROOK LANE - OLTON,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.76
723349,BROOK LANE - OLTON,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.42
723349,BROOK LANE - OLTON,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.37
723349,BROOK LANE - OLTON,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.57
723349,BROOK LANE - OLTON,2023-03-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.5
723349,BROOK LANE - OLTON,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.1
723349,BROOK LANE - OLTON,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
723349,BROOK LANE - OLTON,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
723349,BROOK LANE - OLTON,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.37
723349,BROOK LANE - OLTON,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
723349,BROOK LANE - OLTON,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
723349,BROOK LANE - OLTON,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
723349,BROOK LANE - OLTON,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.4
723349,BROOK LANE - OLTON,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.66
723349,BROOK LANE - OLTON,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.05
723349,BROOK LANE - OLTON,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.97
723349,BROOK LANE - OLTON,2023-03-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.4
723349,BROOK LANE - OLTON,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,17.8
723349,BROOK LANE - OLTON,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
723349,BROOK LANE - OLTON,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
723349,BROOK LANE - OLTON,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
723349,BROOK LANE - OLTON,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
723349,BROOK LANE - OLTON,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.66
723349,BROOK LANE - OLTON,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.05
723349,BROOK LANE - OLTON,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.97
723349,BROOK LANE - OLTON,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
723349,BROOK LANE - OLTON,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.19
723349,BROOK LANE - OLTON,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.4
723349,BROOK LANE - OLTON,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.0
723349,BROOK LANE - OLTON,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.71
723349,BROOK LANE - OLTON,2023-03-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.1
723349,BROOK LANE - OLTON,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-03-04T10:30:00.000+00:00,transformer,,Temperature,C,17.7
723349,BROOK LANE - OLTON,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
723349,BROOK LANE - OLTON,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
723349,BROOK LANE - OLTON,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
723349,BROOK LANE - OLTON,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
723349,BROOK LANE - OLTON,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
723349,BROOK LANE - OLTON,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.71
723349,BROOK LANE - OLTON,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
723349,BROOK LANE - OLTON,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.15
723349,BROOK LANE - OLTON,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.49
723349,BROOK LANE - OLTON,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.74
723349,BROOK LANE - OLTON,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.53
723349,BROOK LANE - OLTON,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.82
723349,BROOK LANE - OLTON,2023-03-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.4
723349,BROOK LANE - OLTON,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-03-04T10:20:00.000+00:00,transformer,,Temperature,C,17.6
723349,BROOK LANE - OLTON,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
723349,BROOK LANE - OLTON,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
723349,BROOK LANE - OLTON,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
723349,BROOK LANE - OLTON,2023-03-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
723349,BROOK LANE - OLTON,2023-03-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-03-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
723349,BROOK LANE - OLTON,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
723349,BROOK LANE - OLTON,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.53
723349,BROOK LANE - OLTON,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.82
723349,BROOK LANE - OLTON,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
723349,BROOK LANE - OLTON,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.29
723349,BROOK LANE - OLTON,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.38
723349,BROOK LANE - OLTON,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.34
723349,BROOK LANE - OLTON,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.38
723349,BROOK LANE - OLTON,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.3
723349,BROOK LANE - OLTON,2023-03-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.6
723349,BROOK LANE - OLTON,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
723349,BROOK LANE - OLTON,2023-03-04T10:10:00.000+00:00,transformer,,Temperature,C,17.5
723349,BROOK LANE - OLTON,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
723349,BROOK LANE - OLTON,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
723349,BROOK LANE - OLTON,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
723349,BROOK LANE - OLTON,2023-03-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
723349,BROOK LANE - OLTON,2023-03-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-03-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
723349,BROOK LANE - OLTON,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
723349,BROOK LANE - OLTON,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.38
723349,BROOK LANE - OLTON,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.3
723349,BROOK LANE - OLTON,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
723349,BROOK LANE - OLTON,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
723349,BROOK LANE - OLTON,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.38
723349,BROOK LANE - OLTON,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.55
723349,BROOK LANE - OLTON,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.72
723349,BROOK LANE - OLTON,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.58
723349,BROOK LANE - OLTON,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.93
723349,BROOK LANE - OLTON,2023-03-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
723349,BROOK LANE - OLTON,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
723349,BROOK LANE - OLTON,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-03-04T10:00:00.000+00:00,transformer,,Temperature,C,17.5
723349,BROOK LANE - OLTON,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
723349,BROOK LANE - OLTON,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
723349,BROOK LANE - OLTON,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
723349,BROOK LANE - OLTON,2023-03-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
723349,BROOK LANE - OLTON,2023-03-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-03-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
723349,BROOK LANE - OLTON,2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
723349,BROOK LANE - OLTON,2023-03-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.58
723349,BROOK LANE - OLTON,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
723349,BROOK LANE - OLTON,2023-03-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
723349,BROOK LANE - OLTON,2023-03-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
723349,BROOK LANE - OLTON,2023-03-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.89
723349,BROOK LANE - OLTON,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.44
723349,BROOK LANE - OLTON,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.12
723349,BROOK LANE - OLTON,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.62
723349,BROOK LANE - OLTON,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-03-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.9
723349,BROOK LANE - OLTON,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-03-04T09:50:00.000+00:00,transformer,,Temperature,C,17.4
723349,BROOK LANE - OLTON,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
723349,BROOK LANE - OLTON,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
723349,BROOK LANE - OLTON,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-03-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
723349,BROOK LANE - OLTON,2023-03-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-03-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
723349,BROOK LANE - OLTON,2023-03-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
723349,BROOK LANE - OLTON,2023-03-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
723349,BROOK LANE - OLTON,2023-03-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-03-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-03-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-03-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
723349,BROOK LANE - OLTON,2023-03-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.69
723349,BROOK LANE - OLTON,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.85
723349,BROOK LANE - OLTON,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.19
723349,BROOK LANE - OLTON,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.11
723349,BROOK LANE - OLTON,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-03-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
723349,BROOK LANE - OLTON,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
723349,BROOK LANE - OLTON,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-03-04T09:40:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
723349,BROOK LANE - OLTON,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
723349,BROOK LANE - OLTON,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-03-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
723349,BROOK LANE - OLTON,2023-03-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-03-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
723349,BROOK LANE - OLTON,2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
723349,BROOK LANE - OLTON,2023-03-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.11
723349,BROOK LANE - OLTON,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-03-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-03-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
723349,BROOK LANE - OLTON,2023-03-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
723349,BROOK LANE - OLTON,2023-03-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.14
723349,BROOK LANE - OLTON,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.57
723349,BROOK LANE - OLTON,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.53
723349,BROOK LANE - OLTON,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-03-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
723349,BROOK LANE - OLTON,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-03-04T09:30:00.000+00:00,transformer,,Temperature,C,17.2
723349,BROOK LANE - OLTON,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
723349,BROOK LANE - OLTON,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-03-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
723349,BROOK LANE - OLTON,2023-03-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-03-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
723349,BROOK LANE - OLTON,2023-03-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-03-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
723349,BROOK LANE - OLTON,2023-03-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-03-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-03-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
723349,BROOK LANE - OLTON,2023-03-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
723349,BROOK LANE - OLTON,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.5
723349,BROOK LANE - OLTON,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.36
723349,BROOK LANE - OLTON,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-03-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
723349,BROOK LANE - OLTON,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-03-04T09:20:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
723349,BROOK LANE - OLTON,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
723349,BROOK LANE - OLTON,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-03-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
723349,BROOK LANE - OLTON,2023-03-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-03-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
723349,BROOK LANE - OLTON,2023-03-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-03-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
723349,BROOK LANE - OLTON,2023-03-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-03-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-03-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-03-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
723349,BROOK LANE - OLTON,2023-03-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
723349,BROOK LANE - OLTON,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.06
723349,BROOK LANE - OLTON,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.03
723349,BROOK LANE - OLTON,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.57
723349,BROOK LANE - OLTON,2023-03-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.2
723349,BROOK LANE - OLTON,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-03-04T09:10:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
723349,BROOK LANE - OLTON,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
723349,BROOK LANE - OLTON,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-03-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
723349,BROOK LANE - OLTON,2023-03-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-03-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
723349,BROOK LANE - OLTON,2023-03-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-03-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.03
723349,BROOK LANE - OLTON,2023-03-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
723349,BROOK LANE - OLTON,2023-03-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-03-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
723349,BROOK LANE - OLTON,2023-03-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.39
723349,BROOK LANE - OLTON,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.8
723349,BROOK LANE - OLTON,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.38
723349,BROOK LANE - OLTON,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-03-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,137.4
723349,BROOK LANE - OLTON,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.0
723349,BROOK LANE - OLTON,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-03-04T09:00:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
723349,BROOK LANE - OLTON,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-03-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
723349,BROOK LANE - OLTON,2023-03-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-03-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
723349,BROOK LANE - OLTON,2023-03-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-03-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.38
723349,BROOK LANE - OLTON,2023-03-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-03-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,137.4
723349,BROOK LANE - OLTON,2023-03-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
723349,BROOK LANE - OLTON,2023-03-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.28
723349,BROOK LANE - OLTON,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.7
723349,BROOK LANE - OLTON,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.07
723349,BROOK LANE - OLTON,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.86
723349,BROOK LANE - OLTON,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-03-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.1
723349,BROOK LANE - OLTON,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-03-04T08:50:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
723349,BROOK LANE - OLTON,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
723349,BROOK LANE - OLTON,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
723349,BROOK LANE - OLTON,2023-03-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
723349,BROOK LANE - OLTON,2023-03-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-03-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
723349,BROOK LANE - OLTON,2023-03-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.07
723349,BROOK LANE - OLTON,2023-03-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.86
723349,BROOK LANE - OLTON,2023-03-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-03-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-03-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-03-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
723349,BROOK LANE - OLTON,2023-03-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.74
723349,BROOK LANE - OLTON,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.98
723349,BROOK LANE - OLTON,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.83
723349,BROOK LANE - OLTON,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.24
723349,BROOK LANE - OLTON,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.64
723349,BROOK LANE - OLTON,2023-03-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
723349,BROOK LANE - OLTON,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-03-04T08:40:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
