Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
723349,BROOK LANE - OLTON,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
723349,BROOK LANE - OLTON,2023-03-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
723349,BROOK LANE - OLTON,2023-03-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
723349,BROOK LANE - OLTON,2023-03-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
723349,BROOK LANE - OLTON,2023-03-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
723349,BROOK LANE - OLTON,2023-03-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.64
723349,BROOK LANE - OLTON,2023-03-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-03-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-03-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
723349,BROOK LANE - OLTON,2023-03-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.27
723349,BROOK LANE - OLTON,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.94
723349,BROOK LANE - OLTON,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-03-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
723349,BROOK LANE - OLTON,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-03-04T08:30:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
723349,BROOK LANE - OLTON,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-03-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-03-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-03-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
723349,BROOK LANE - OLTON,2023-03-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-03-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.94
723349,BROOK LANE - OLTON,2023-03-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-03-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-03-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-03-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
723349,BROOK LANE - OLTON,2023-03-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
723349,BROOK LANE - OLTON,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.93
723349,BROOK LANE - OLTON,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.33
723349,BROOK LANE - OLTON,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-03-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.5
723349,BROOK LANE - OLTON,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.9
723349,BROOK LANE - OLTON,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-04T08:20:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-03-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
723349,BROOK LANE - OLTON,2023-03-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-03-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
723349,BROOK LANE - OLTON,2023-03-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-03-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
723349,BROOK LANE - OLTON,2023-03-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-03-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
723349,BROOK LANE - OLTON,2023-03-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
723349,BROOK LANE - OLTON,2023-03-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.01
723349,BROOK LANE - OLTON,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.06
723349,BROOK LANE - OLTON,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.29
723349,BROOK LANE - OLTON,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-03-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
723349,BROOK LANE - OLTON,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-03-04T08:10:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-03-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
723349,BROOK LANE - OLTON,2023-03-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-03-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
723349,BROOK LANE - OLTON,2023-03-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-03-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.29
723349,BROOK LANE - OLTON,2023-03-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-03-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-03-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-03-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
723349,BROOK LANE - OLTON,2023-03-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.42
723349,BROOK LANE - OLTON,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.42
723349,BROOK LANE - OLTON,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.36
723349,BROOK LANE - OLTON,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-03-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
723349,BROOK LANE - OLTON,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-03-04T08:00:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-03-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
723349,BROOK LANE - OLTON,2023-03-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-03-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
723349,BROOK LANE - OLTON,2023-03-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-03-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.36
723349,BROOK LANE - OLTON,2023-03-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-03-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-03-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-03-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
723349,BROOK LANE - OLTON,2023-03-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
723349,BROOK LANE - OLTON,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.64
723349,BROOK LANE - OLTON,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.31
723349,BROOK LANE - OLTON,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.59
723349,BROOK LANE - OLTON,2023-03-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
723349,BROOK LANE - OLTON,2023-03-04T07:50:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-03-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
723349,BROOK LANE - OLTON,2023-03-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-03-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.64
723349,BROOK LANE - OLTON,2023-03-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-03-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
723349,BROOK LANE - OLTON,2023-03-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.59
723349,BROOK LANE - OLTON,2023-03-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-03-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-03-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
723349,BROOK LANE - OLTON,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.93
723349,BROOK LANE - OLTON,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.12
723349,BROOK LANE - OLTON,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.13
723349,BROOK LANE - OLTON,2023-03-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-03-04T07:40:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
723349,BROOK LANE - OLTON,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
723349,BROOK LANE - OLTON,2023-03-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
723349,BROOK LANE - OLTON,2023-03-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-03-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
723349,BROOK LANE - OLTON,2023-03-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-03-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
723349,BROOK LANE - OLTON,2023-03-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.13
723349,BROOK LANE - OLTON,2023-03-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-03-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-03-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.9
723349,BROOK LANE - OLTON,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.24
723349,BROOK LANE - OLTON,2023-03-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
723349,BROOK LANE - OLTON,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-03-04T07:30:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
723349,BROOK LANE - OLTON,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
723349,BROOK LANE - OLTON,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-03-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-03-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-03-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-03-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-03-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
723349,BROOK LANE - OLTON,2023-03-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
723349,BROOK LANE - OLTON,2023-03-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-03-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-03-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
723349,BROOK LANE - OLTON,2023-03-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
723349,BROOK LANE - OLTON,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.65
723349,BROOK LANE - OLTON,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-03-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
723349,BROOK LANE - OLTON,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-03-04T07:20:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
723349,BROOK LANE - OLTON,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
723349,BROOK LANE - OLTON,2023-03-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-03-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-03-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
723349,BROOK LANE - OLTON,2023-03-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-03-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
723349,BROOK LANE - OLTON,2023-03-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-03-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-03-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
723349,BROOK LANE - OLTON,2023-03-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.25
723349,BROOK LANE - OLTON,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.73
723349,BROOK LANE - OLTON,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
723349,BROOK LANE - OLTON,2023-03-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-04T07:10:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-03-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-03-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-03-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-03-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-03-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-03-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
723349,BROOK LANE - OLTON,2023-03-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-03-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
723349,BROOK LANE - OLTON,2023-03-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
723349,BROOK LANE - OLTON,2023-03-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-03-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-03-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-03-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
723349,BROOK LANE - OLTON,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.3
723349,BROOK LANE - OLTON,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.41
723349,BROOK LANE - OLTON,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.31
723349,BROOK LANE - OLTON,2023-03-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-04T07:00:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-03-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
723349,BROOK LANE - OLTON,2023-03-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-03-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-03-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-03-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
723349,BROOK LANE - OLTON,2023-03-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-03-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
723349,BROOK LANE - OLTON,2023-03-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-03-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
723349,BROOK LANE - OLTON,2023-03-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
723349,BROOK LANE - OLTON,2023-03-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-03-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-03-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-03-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.66
723349,BROOK LANE - OLTON,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.16
723349,BROOK LANE - OLTON,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-03-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-04T06:50:00.000+00:00,transformer,,Temperature,C,17.2
723349,BROOK LANE - OLTON,2023-03-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-03-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-03-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-03-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-03-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-03-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-03-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
723349,BROOK LANE - OLTON,2023-03-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-03-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
723349,BROOK LANE - OLTON,2023-03-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-03-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-03-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-03-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.51
723349,BROOK LANE - OLTON,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.23
723349,BROOK LANE - OLTON,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-03-04T06:40:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-03-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-03-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-03-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-03-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-03-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-03-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
723349,BROOK LANE - OLTON,2023-03-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-03-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
723349,BROOK LANE - OLTON,2023-03-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-03-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-03-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
723349,BROOK LANE - OLTON,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.39
723349,BROOK LANE - OLTON,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.72
723349,BROOK LANE - OLTON,2023-03-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
723349,BROOK LANE - OLTON,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-04T06:30:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-03-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-03-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-03-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-03-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-03-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-03-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
723349,BROOK LANE - OLTON,2023-03-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-03-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
723349,BROOK LANE - OLTON,2023-03-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
723349,BROOK LANE - OLTON,2023-03-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
723349,BROOK LANE - OLTON,2023-03-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-03-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
723349,BROOK LANE - OLTON,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.84
723349,BROOK LANE - OLTON,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.52
723349,BROOK LANE - OLTON,2023-03-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-03-04T06:20:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-03-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-03-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-03-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-03-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-03-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-03-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
723349,BROOK LANE - OLTON,2023-03-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-03-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
723349,BROOK LANE - OLTON,2023-03-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
723349,BROOK LANE - OLTON,2023-03-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-03-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-03-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
723349,BROOK LANE - OLTON,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.4
723349,BROOK LANE - OLTON,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.72
723349,BROOK LANE - OLTON,2023-03-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-04T06:10:00.000+00:00,transformer,,Temperature,C,17.4
723349,BROOK LANE - OLTON,2023-03-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-03-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-03-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-03-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-03-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-03-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
723349,BROOK LANE - OLTON,2023-03-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
723349,BROOK LANE - OLTON,2023-03-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
723349,BROOK LANE - OLTON,2023-03-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-03-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-03-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
723349,BROOK LANE - OLTON,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.32
723349,BROOK LANE - OLTON,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
723349,BROOK LANE - OLTON,2023-03-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-04T06:00:00.000+00:00,transformer,,Temperature,C,17.4
723349,BROOK LANE - OLTON,2023-03-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-03-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-03-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-03-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-03-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-03-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-03-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
723349,BROOK LANE - OLTON,2023-03-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
723349,BROOK LANE - OLTON,2023-03-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
723349,BROOK LANE - OLTON,2023-03-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-03-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-03-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-03-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.14
723349,BROOK LANE - OLTON,2023-03-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-03-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-03-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-03-04T05:50:00.000+00:00,transformer,,Temperature,C,17.5
723349,BROOK LANE - OLTON,2023-03-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-03-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-03-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-03-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-03-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-03-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-03-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
723349,BROOK LANE - OLTON,2023-03-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
723349,BROOK LANE - OLTON,2023-03-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-03-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-03-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-03-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-03-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
723349,BROOK LANE - OLTON,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
723349,BROOK LANE - OLTON,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.04
723349,BROOK LANE - OLTON,2023-03-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-04T05:40:00.000+00:00,transformer,,Temperature,C,17.5
723349,BROOK LANE - OLTON,2023-03-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-03-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-03-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
723349,BROOK LANE - OLTON,2023-03-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-03-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
723349,BROOK LANE - OLTON,2023-03-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-03-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-03-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
723349,BROOK LANE - OLTON,2023-03-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-03-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
723349,BROOK LANE - OLTON,2023-03-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
723349,BROOK LANE - OLTON,2023-03-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-03-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-03-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.67
723349,BROOK LANE - OLTON,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.6
723349,BROOK LANE - OLTON,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.22
723349,BROOK LANE - OLTON,2023-03-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-03-04T05:30:00.000+00:00,transformer,,Temperature,C,17.6
723349,BROOK LANE - OLTON,2023-03-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-03-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-03-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
723349,BROOK LANE - OLTON,2023-03-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-03-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-03-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-03-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-03-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
723349,BROOK LANE - OLTON,2023-03-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
723349,BROOK LANE - OLTON,2023-03-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
723349,BROOK LANE - OLTON,2023-03-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-03-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-03-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
