Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-03-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-03-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-03-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
723349,BROOK LANE - OLTON,2023-03-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-03-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
723349,BROOK LANE - OLTON,2023-03-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
723349,BROOK LANE - OLTON,2023-03-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
723349,BROOK LANE - OLTON,2023-03-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-03-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-03-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
723349,BROOK LANE - OLTON,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
723349,BROOK LANE - OLTON,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.47
723349,BROOK LANE - OLTON,2023-03-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-04T02:00:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
723349,BROOK LANE - OLTON,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-03-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-03-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
723349,BROOK LANE - OLTON,2023-03-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
723349,BROOK LANE - OLTON,2023-03-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
723349,BROOK LANE - OLTON,2023-03-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-03-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-03-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.18
723349,BROOK LANE - OLTON,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.35
723349,BROOK LANE - OLTON,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.85
723349,BROOK LANE - OLTON,2023-03-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-03-04T01:50:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
723349,BROOK LANE - OLTON,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
723349,BROOK LANE - OLTON,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.76
723349,BROOK LANE - OLTON,2023-03-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-03-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-03-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
723349,BROOK LANE - OLTON,2023-03-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
723349,BROOK LANE - OLTON,2023-03-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
723349,BROOK LANE - OLTON,2023-03-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-03-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-03-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
723349,BROOK LANE - OLTON,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.73
723349,BROOK LANE - OLTON,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.07
723349,BROOK LANE - OLTON,2023-03-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-04T01:40:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
723349,BROOK LANE - OLTON,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
723349,BROOK LANE - OLTON,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.46
723349,BROOK LANE - OLTON,2023-03-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-03-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-03-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
723349,BROOK LANE - OLTON,2023-03-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-03-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
723349,BROOK LANE - OLTON,2023-03-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
723349,BROOK LANE - OLTON,2023-03-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-03-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-03-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
723349,BROOK LANE - OLTON,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.14
723349,BROOK LANE - OLTON,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-03-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-04T01:30:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
723349,BROOK LANE - OLTON,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
723349,BROOK LANE - OLTON,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.36
723349,BROOK LANE - OLTON,2023-03-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-03-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-03-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
723349,BROOK LANE - OLTON,2023-03-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-03-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
723349,BROOK LANE - OLTON,2023-03-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-03-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-03-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-03-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-03-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
723349,BROOK LANE - OLTON,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
723349,BROOK LANE - OLTON,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.53
723349,BROOK LANE - OLTON,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.42
723349,BROOK LANE - OLTON,2023-03-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-04T01:20:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
723349,BROOK LANE - OLTON,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
723349,BROOK LANE - OLTON,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
723349,BROOK LANE - OLTON,2023-03-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
723349,BROOK LANE - OLTON,2023-03-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-03-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
723349,BROOK LANE - OLTON,2023-03-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-03-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
723349,BROOK LANE - OLTON,2023-03-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
723349,BROOK LANE - OLTON,2023-03-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-03-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-03-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
723349,BROOK LANE - OLTON,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
723349,BROOK LANE - OLTON,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.03
723349,BROOK LANE - OLTON,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-03-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
723349,BROOK LANE - OLTON,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
723349,BROOK LANE - OLTON,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-03-04T01:10:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
723349,BROOK LANE - OLTON,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
723349,BROOK LANE - OLTON,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
723349,BROOK LANE - OLTON,2023-03-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
723349,BROOK LANE - OLTON,2023-03-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-03-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
723349,BROOK LANE - OLTON,2023-03-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-03-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
723349,BROOK LANE - OLTON,2023-03-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-03-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
723349,BROOK LANE - OLTON,2023-03-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-03-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
723349,BROOK LANE - OLTON,2023-03-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
723349,BROOK LANE - OLTON,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
723349,BROOK LANE - OLTON,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.93
723349,BROOK LANE - OLTON,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.93
723349,BROOK LANE - OLTON,2023-03-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
723349,BROOK LANE - OLTON,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-03-04T01:00:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
723349,BROOK LANE - OLTON,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
723349,BROOK LANE - OLTON,2023-03-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
723349,BROOK LANE - OLTON,2023-03-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-03-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
723349,BROOK LANE - OLTON,2023-03-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-03-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
723349,BROOK LANE - OLTON,2023-03-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
723349,BROOK LANE - OLTON,2023-03-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-03-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
723349,BROOK LANE - OLTON,2023-03-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
723349,BROOK LANE - OLTON,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.32
723349,BROOK LANE - OLTON,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.05
723349,BROOK LANE - OLTON,2023-03-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-03-04T00:50:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
723349,BROOK LANE - OLTON,2023-03-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-03-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-03-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
723349,BROOK LANE - OLTON,2023-03-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
723349,BROOK LANE - OLTON,2023-03-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
723349,BROOK LANE - OLTON,2023-03-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-03-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-03-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-03-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
723349,BROOK LANE - OLTON,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
723349,BROOK LANE - OLTON,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.4
723349,BROOK LANE - OLTON,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.39
723349,BROOK LANE - OLTON,2023-03-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-04T00:40:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
723349,BROOK LANE - OLTON,2023-03-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
723349,BROOK LANE - OLTON,2023-03-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-03-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
723349,BROOK LANE - OLTON,2023-03-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-03-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
723349,BROOK LANE - OLTON,2023-03-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
723349,BROOK LANE - OLTON,2023-03-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-03-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-03-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-03-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
723349,BROOK LANE - OLTON,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.27
723349,BROOK LANE - OLTON,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.7
723349,BROOK LANE - OLTON,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-03-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
723349,BROOK LANE - OLTON,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-03-04T00:30:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
723349,BROOK LANE - OLTON,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
723349,BROOK LANE - OLTON,2023-03-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
723349,BROOK LANE - OLTON,2023-03-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-03-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
723349,BROOK LANE - OLTON,2023-03-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-03-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
723349,BROOK LANE - OLTON,2023-03-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-03-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-03-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
723349,BROOK LANE - OLTON,2023-03-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.46
723349,BROOK LANE - OLTON,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.49
723349,BROOK LANE - OLTON,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.32
723349,BROOK LANE - OLTON,2023-03-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.5
723349,BROOK LANE - OLTON,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-03-04T00:20:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
723349,BROOK LANE - OLTON,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
723349,BROOK LANE - OLTON,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
723349,BROOK LANE - OLTON,2023-03-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-03-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-03-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
723349,BROOK LANE - OLTON,2023-03-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-03-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.49
723349,BROOK LANE - OLTON,2023-03-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
723349,BROOK LANE - OLTON,2023-03-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-03-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
723349,BROOK LANE - OLTON,2023-03-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.51
723349,BROOK LANE - OLTON,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.1
723349,BROOK LANE - OLTON,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.17
723349,BROOK LANE - OLTON,2023-03-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-04T00:10:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
723349,BROOK LANE - OLTON,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
723349,BROOK LANE - OLTON,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
723349,BROOK LANE - OLTON,2023-03-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-03-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-03-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
723349,BROOK LANE - OLTON,2023-03-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-03-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.1
723349,BROOK LANE - OLTON,2023-03-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
723349,BROOK LANE - OLTON,2023-03-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-03-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-03-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
723349,BROOK LANE - OLTON,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.2
723349,BROOK LANE - OLTON,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.02
723349,BROOK LANE - OLTON,2023-03-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-04T00:00:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
723349,BROOK LANE - OLTON,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
723349,BROOK LANE - OLTON,2023-03-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-03-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-03-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
723349,BROOK LANE - OLTON,2023-03-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-03-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
723349,BROOK LANE - OLTON,2023-03-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
723349,BROOK LANE - OLTON,2023-03-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-03-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-03-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-03-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
723349,BROOK LANE - OLTON,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.68
723349,BROOK LANE - OLTON,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.75
723349,BROOK LANE - OLTON,2023-03-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.5
723349,BROOK LANE - OLTON,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-05T23:50:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-03-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-03-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-03-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
723349,BROOK LANE - OLTON,2023-03-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-03-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.68
723349,BROOK LANE - OLTON,2023-03-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
723349,BROOK LANE - OLTON,2023-03-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-03-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-03-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
723349,BROOK LANE - OLTON,2023-03-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.51
723349,BROOK LANE - OLTON,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.59
723349,BROOK LANE - OLTON,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-03-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
723349,BROOK LANE - OLTON,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-03-05T23:40:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-03-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-03-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-03-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
723349,BROOK LANE - OLTON,2023-03-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
723349,BROOK LANE - OLTON,2023-03-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-03-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-03-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-03-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
723349,BROOK LANE - OLTON,2023-03-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
723349,BROOK LANE - OLTON,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.47
723349,BROOK LANE - OLTON,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.98
723349,BROOK LANE - OLTON,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-03-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
723349,BROOK LANE - OLTON,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-05T23:30:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
723349,BROOK LANE - OLTON,2023-03-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
723349,BROOK LANE - OLTON,2023-03-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-03-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
723349,BROOK LANE - OLTON,2023-03-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-03-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
723349,BROOK LANE - OLTON,2023-03-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-03-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
723349,BROOK LANE - OLTON,2023-03-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-03-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.17
723349,BROOK LANE - OLTON,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.53
723349,BROOK LANE - OLTON,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-03-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.9
723349,BROOK LANE - OLTON,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-05T23:20:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
723349,BROOK LANE - OLTON,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
723349,BROOK LANE - OLTON,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
723349,BROOK LANE - OLTON,2023-03-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-03-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-03-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
723349,BROOK LANE - OLTON,2023-03-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.53
723349,BROOK LANE - OLTON,2023-03-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-03-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-03-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-03-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
723349,BROOK LANE - OLTON,2023-03-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
723349,BROOK LANE - OLTON,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.27
723349,BROOK LANE - OLTON,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.26
723349,BROOK LANE - OLTON,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-03-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.0
723349,BROOK LANE - OLTON,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-03-05T23:10:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
723349,BROOK LANE - OLTON,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
723349,BROOK LANE - OLTON,2023-03-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
723349,BROOK LANE - OLTON,2023-03-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-03-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
723349,BROOK LANE - OLTON,2023-03-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.26
723349,BROOK LANE - OLTON,2023-03-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-03-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-03-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-03-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
723349,BROOK LANE - OLTON,2023-03-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.03
723349,BROOK LANE - OLTON,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.65
723349,BROOK LANE - OLTON,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-03-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.8
723349,BROOK LANE - OLTON,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-05T23:00:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
723349,BROOK LANE - OLTON,2023-03-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-03-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-03-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
723349,BROOK LANE - OLTON,2023-03-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-03-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
723349,BROOK LANE - OLTON,2023-03-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
