Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.9
723349,BROOK LANE - OLTON,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
723349,BROOK LANE - OLTON,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
723349,BROOK LANE - OLTON,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.07
723349,BROOK LANE - OLTON,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.73
723349,BROOK LANE - OLTON,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.99
723349,BROOK LANE - OLTON,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
723349,BROOK LANE - OLTON,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
723349,BROOK LANE - OLTON,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.37
723349,BROOK LANE - OLTON,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.69
723349,BROOK LANE - OLTON,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.22
723349,BROOK LANE - OLTON,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.65
723349,BROOK LANE - OLTON,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.65
723349,BROOK LANE - OLTON,2023-03-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.2
723349,BROOK LANE - OLTON,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
723349,BROOK LANE - OLTON,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
723349,BROOK LANE - OLTON,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
723349,BROOK LANE - OLTON,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.69
723349,BROOK LANE - OLTON,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.22
723349,BROOK LANE - OLTON,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.65
723349,BROOK LANE - OLTON,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
723349,BROOK LANE - OLTON,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
723349,BROOK LANE - OLTON,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
723349,BROOK LANE - OLTON,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
723349,BROOK LANE - OLTON,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.37
723349,BROOK LANE - OLTON,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.71
723349,BROOK LANE - OLTON,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.6
723349,BROOK LANE - OLTON,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
723349,BROOK LANE - OLTON,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
723349,BROOK LANE - OLTON,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.71
723349,BROOK LANE - OLTON,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
723349,BROOK LANE - OLTON,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
723349,BROOK LANE - OLTON,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.01
723349,BROOK LANE - OLTON,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.96
723349,BROOK LANE - OLTON,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-03-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.8
723349,BROOK LANE - OLTON,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.1
723349,BROOK LANE - OLTON,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
723349,BROOK LANE - OLTON,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
723349,BROOK LANE - OLTON,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
723349,BROOK LANE - OLTON,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.96
723349,BROOK LANE - OLTON,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
723349,BROOK LANE - OLTON,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
723349,BROOK LANE - OLTON,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
723349,BROOK LANE - OLTON,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.48
723349,BROOK LANE - OLTON,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.75
723349,BROOK LANE - OLTON,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.95
723349,BROOK LANE - OLTON,2023-03-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,134.8
723349,BROOK LANE - OLTON,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.0
723349,BROOK LANE - OLTON,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
723349,BROOK LANE - OLTON,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
723349,BROOK LANE - OLTON,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.75
723349,BROOK LANE - OLTON,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
723349,BROOK LANE - OLTON,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
723349,BROOK LANE - OLTON,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
723349,BROOK LANE - OLTON,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
723349,BROOK LANE - OLTON,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.93
723349,BROOK LANE - OLTON,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.82
723349,BROOK LANE - OLTON,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.33
723349,BROOK LANE - OLTON,2023-03-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,134.4
723349,BROOK LANE - OLTON,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.6
723349,BROOK LANE - OLTON,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
723349,BROOK LANE - OLTON,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.69
723349,BROOK LANE - OLTON,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
723349,BROOK LANE - OLTON,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.93
723349,BROOK LANE - OLTON,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.82
723349,BROOK LANE - OLTON,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.33
723349,BROOK LANE - OLTON,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
723349,BROOK LANE - OLTON,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
723349,BROOK LANE - OLTON,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
723349,BROOK LANE - OLTON,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.31
723349,BROOK LANE - OLTON,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.35
723349,BROOK LANE - OLTON,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.36
723349,BROOK LANE - OLTON,2023-03-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,132.2
723349,BROOK LANE - OLTON,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.6
723349,BROOK LANE - OLTON,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
723349,BROOK LANE - OLTON,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
723349,BROOK LANE - OLTON,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
723349,BROOK LANE - OLTON,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
723349,BROOK LANE - OLTON,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.35
723349,BROOK LANE - OLTON,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
723349,BROOK LANE - OLTON,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
723349,BROOK LANE - OLTON,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
723349,BROOK LANE - OLTON,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.06
723349,BROOK LANE - OLTON,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.65
723349,BROOK LANE - OLTON,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.56
723349,BROOK LANE - OLTON,2023-03-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,123.7
723349,BROOK LANE - OLTON,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.5
723349,BROOK LANE - OLTON,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
723349,BROOK LANE - OLTON,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.06
723349,BROOK LANE - OLTON,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.65
723349,BROOK LANE - OLTON,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.56
723349,BROOK LANE - OLTON,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
723349,BROOK LANE - OLTON,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
723349,BROOK LANE - OLTON,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.46
723349,BROOK LANE - OLTON,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.15
723349,BROOK LANE - OLTON,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.07
723349,BROOK LANE - OLTON,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.52
723349,BROOK LANE - OLTON,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.38
723349,BROOK LANE - OLTON,2023-03-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.1
723349,BROOK LANE - OLTON,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
723349,BROOK LANE - OLTON,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
723349,BROOK LANE - OLTON,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
723349,BROOK LANE - OLTON,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.15
723349,BROOK LANE - OLTON,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
723349,BROOK LANE - OLTON,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.52
723349,BROOK LANE - OLTON,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.38
723349,BROOK LANE - OLTON,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
723349,BROOK LANE - OLTON,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.86
723349,BROOK LANE - OLTON,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.93
723349,BROOK LANE - OLTON,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.52
723349,BROOK LANE - OLTON,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.36
723349,BROOK LANE - OLTON,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.22
723349,BROOK LANE - OLTON,2023-03-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.5
723349,BROOK LANE - OLTON,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
723349,BROOK LANE - OLTON,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
723349,BROOK LANE - OLTON,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.93
723349,BROOK LANE - OLTON,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
723349,BROOK LANE - OLTON,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.36
723349,BROOK LANE - OLTON,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
723349,BROOK LANE - OLTON,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
723349,BROOK LANE - OLTON,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.52
723349,BROOK LANE - OLTON,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.13
723349,BROOK LANE - OLTON,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.78
723349,BROOK LANE - OLTON,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.95
723349,BROOK LANE - OLTON,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,135.4
723349,BROOK LANE - OLTON,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.9
723349,BROOK LANE - OLTON,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
723349,BROOK LANE - OLTON,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
723349,BROOK LANE - OLTON,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
723349,BROOK LANE - OLTON,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.78
723349,BROOK LANE - OLTON,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
723349,BROOK LANE - OLTON,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,135.4
723349,BROOK LANE - OLTON,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
723349,BROOK LANE - OLTON,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.87
723349,BROOK LANE - OLTON,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.83
723349,BROOK LANE - OLTON,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.03
723349,BROOK LANE - OLTON,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.88
723349,BROOK LANE - OLTON,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.39
723349,BROOK LANE - OLTON,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,119.9
723349,BROOK LANE - OLTON,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.9
723349,BROOK LANE - OLTON,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
723349,BROOK LANE - OLTON,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.83
723349,BROOK LANE - OLTON,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.03
723349,BROOK LANE - OLTON,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.88
723349,BROOK LANE - OLTON,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.39
723349,BROOK LANE - OLTON,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
723349,BROOK LANE - OLTON,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
723349,BROOK LANE - OLTON,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.1
723349,BROOK LANE - OLTON,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.46
723349,BROOK LANE - OLTON,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.36
723349,BROOK LANE - OLTON,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.93
723349,BROOK LANE - OLTON,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,137.8
723349,BROOK LANE - OLTON,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.7
723349,BROOK LANE - OLTON,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
723349,BROOK LANE - OLTON,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
723349,BROOK LANE - OLTON,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.46
723349,BROOK LANE - OLTON,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.36
723349,BROOK LANE - OLTON,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.93
723349,BROOK LANE - OLTON,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,137.9
723349,BROOK LANE - OLTON,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
723349,BROOK LANE - OLTON,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
723349,BROOK LANE - OLTON,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.45
723349,BROOK LANE - OLTON,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
723349,BROOK LANE - OLTON,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.74
723349,BROOK LANE - OLTON,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,48.14
723349,BROOK LANE - OLTON,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.78
723349,BROOK LANE - OLTON,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,145.2
723349,BROOK LANE - OLTON,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,195.1
723349,BROOK LANE - OLTON,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
723349,BROOK LANE - OLTON,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
723349,BROOK LANE - OLTON,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
723349,BROOK LANE - OLTON,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.74
723349,BROOK LANE - OLTON,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.14
723349,BROOK LANE - OLTON,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.78
723349,BROOK LANE - OLTON,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,145.2
723349,BROOK LANE - OLTON,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
723349,BROOK LANE - OLTON,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
723349,BROOK LANE - OLTON,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.94
723349,BROOK LANE - OLTON,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.18
723349,BROOK LANE - OLTON,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.93
723349,BROOK LANE - OLTON,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,140.7
723349,BROOK LANE - OLTON,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,192.1
723349,BROOK LANE - OLTON,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
723349,BROOK LANE - OLTON,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
723349,BROOK LANE - OLTON,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
723349,BROOK LANE - OLTON,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.94
723349,BROOK LANE - OLTON,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.18
723349,BROOK LANE - OLTON,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.92
723349,BROOK LANE - OLTON,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,140.7
723349,BROOK LANE - OLTON,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
723349,BROOK LANE - OLTON,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.48
723349,BROOK LANE - OLTON,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
723349,BROOK LANE - OLTON,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,19.66
723349,BROOK LANE - OLTON,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.13
723349,BROOK LANE - OLTON,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.63
723349,BROOK LANE - OLTON,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,184.6
723349,BROOK LANE - OLTON,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
723349,BROOK LANE - OLTON,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
723349,BROOK LANE - OLTON,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
723349,BROOK LANE - OLTON,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
723349,BROOK LANE - OLTON,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
723349,BROOK LANE - OLTON,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.66
723349,BROOK LANE - OLTON,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.13
723349,BROOK LANE - OLTON,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.63
723349,BROOK LANE - OLTON,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
723349,BROOK LANE - OLTON,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.47
723349,BROOK LANE - OLTON,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,17.98
723349,BROOK LANE - OLTON,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.81
723349,BROOK LANE - OLTON,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.46
723349,BROOK LANE - OLTON,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.2
723349,BROOK LANE - OLTON,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
723349,BROOK LANE - OLTON,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
723349,BROOK LANE - OLTON,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
723349,BROOK LANE - OLTON,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
723349,BROOK LANE - OLTON,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.98
723349,BROOK LANE - OLTON,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.81
723349,BROOK LANE - OLTON,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.46
723349,BROOK LANE - OLTON,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
723349,BROOK LANE - OLTON,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.86
723349,BROOK LANE - OLTON,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.92
723349,BROOK LANE - OLTON,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.96
723349,BROOK LANE - OLTON,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.08
723349,BROOK LANE - OLTON,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.3
723349,BROOK LANE - OLTON,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
723349,BROOK LANE - OLTON,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
723349,BROOK LANE - OLTON,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
723349,BROOK LANE - OLTON,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
723349,BROOK LANE - OLTON,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.92
723349,BROOK LANE - OLTON,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.96
723349,BROOK LANE - OLTON,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.08
723349,BROOK LANE - OLTON,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
723349,BROOK LANE - OLTON,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
723349,BROOK LANE - OLTON,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.13
723349,BROOK LANE - OLTON,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.13
723349,BROOK LANE - OLTON,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.97
723349,BROOK LANE - OLTON,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
723349,BROOK LANE - OLTON,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
723349,BROOK LANE - OLTON,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
723349,BROOK LANE - OLTON,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
723349,BROOK LANE - OLTON,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
723349,BROOK LANE - OLTON,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
723349,BROOK LANE - OLTON,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.97
723349,BROOK LANE - OLTON,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
723349,BROOK LANE - OLTON,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.78
723349,BROOK LANE - OLTON,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
723349,BROOK LANE - OLTON,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.01
723349,BROOK LANE - OLTON,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
723349,BROOK LANE - OLTON,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.89
723349,BROOK LANE - OLTON,2023-03-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
723349,BROOK LANE - OLTON,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
723349,BROOK LANE - OLTON,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
