Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.01
723349,BROOK LANE - OLTON,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
723349,BROOK LANE - OLTON,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.89
723349,BROOK LANE - OLTON,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
723349,BROOK LANE - OLTON,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.07
723349,BROOK LANE - OLTON,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
723349,BROOK LANE - OLTON,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.25
723349,BROOK LANE - OLTON,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.39
723349,BROOK LANE - OLTON,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.95
723349,BROOK LANE - OLTON,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.42
723349,BROOK LANE - OLTON,2023-03-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
723349,BROOK LANE - OLTON,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
723349,BROOK LANE - OLTON,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
723349,BROOK LANE - OLTON,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
723349,BROOK LANE - OLTON,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.25
723349,BROOK LANE - OLTON,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
723349,BROOK LANE - OLTON,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
723349,BROOK LANE - OLTON,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.42
723349,BROOK LANE - OLTON,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
723349,BROOK LANE - OLTON,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.97
723349,BROOK LANE - OLTON,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.16
723349,BROOK LANE - OLTON,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.56
723349,BROOK LANE - OLTON,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.43
723349,BROOK LANE - OLTON,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.01
723349,BROOK LANE - OLTON,2023-03-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
723349,BROOK LANE - OLTON,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
723349,BROOK LANE - OLTON,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.16
723349,BROOK LANE - OLTON,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.56
723349,BROOK LANE - OLTON,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
723349,BROOK LANE - OLTON,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.01
723349,BROOK LANE - OLTON,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.22
723349,BROOK LANE - OLTON,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.79
723349,BROOK LANE - OLTON,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
723349,BROOK LANE - OLTON,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.55
723349,BROOK LANE - OLTON,2023-03-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
723349,BROOK LANE - OLTON,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
723349,BROOK LANE - OLTON,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
723349,BROOK LANE - OLTON,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.79
723349,BROOK LANE - OLTON,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
723349,BROOK LANE - OLTON,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
723349,BROOK LANE - OLTON,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.98
723349,BROOK LANE - OLTON,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.0
723349,BROOK LANE - OLTON,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
723349,BROOK LANE - OLTON,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-03-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
723349,BROOK LANE - OLTON,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
723349,BROOK LANE - OLTON,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
723349,BROOK LANE - OLTON,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.25
723349,BROOK LANE - OLTON,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.97
723349,BROOK LANE - OLTON,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.64
723349,BROOK LANE - OLTON,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
723349,BROOK LANE - OLTON,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-03-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
723349,BROOK LANE - OLTON,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
723349,BROOK LANE - OLTON,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
723349,BROOK LANE - OLTON,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
723349,BROOK LANE - OLTON,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.64
723349,BROOK LANE - OLTON,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
723349,BROOK LANE - OLTON,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.66
723349,BROOK LANE - OLTON,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.59
723349,BROOK LANE - OLTON,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.88
723349,BROOK LANE - OLTON,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
723349,BROOK LANE - OLTON,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.01
723349,BROOK LANE - OLTON,2023-03-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
723349,BROOK LANE - OLTON,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
723349,BROOK LANE - OLTON,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
723349,BROOK LANE - OLTON,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
723349,BROOK LANE - OLTON,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
723349,BROOK LANE - OLTON,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
723349,BROOK LANE - OLTON,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
723349,BROOK LANE - OLTON,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
723349,BROOK LANE - OLTON,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.95
723349,BROOK LANE - OLTON,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.74
723349,BROOK LANE - OLTON,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.34
723349,BROOK LANE - OLTON,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
723349,BROOK LANE - OLTON,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-03-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
723349,BROOK LANE - OLTON,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
723349,BROOK LANE - OLTON,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
723349,BROOK LANE - OLTON,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
723349,BROOK LANE - OLTON,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
723349,BROOK LANE - OLTON,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
723349,BROOK LANE - OLTON,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.35
723349,BROOK LANE - OLTON,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
723349,BROOK LANE - OLTON,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.66
723349,BROOK LANE - OLTON,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
723349,BROOK LANE - OLTON,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-03-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
723349,BROOK LANE - OLTON,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
723349,BROOK LANE - OLTON,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
723349,BROOK LANE - OLTON,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
723349,BROOK LANE - OLTON,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
723349,BROOK LANE - OLTON,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.69
723349,BROOK LANE - OLTON,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.02
723349,BROOK LANE - OLTON,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.74
723349,BROOK LANE - OLTON,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
723349,BROOK LANE - OLTON,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.74
723349,BROOK LANE - OLTON,2023-03-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
723349,BROOK LANE - OLTON,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.02
723349,BROOK LANE - OLTON,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
723349,BROOK LANE - OLTON,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
723349,BROOK LANE - OLTON,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
723349,BROOK LANE - OLTON,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.72
723349,BROOK LANE - OLTON,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
723349,BROOK LANE - OLTON,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.56
723349,BROOK LANE - OLTON,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.69
723349,BROOK LANE - OLTON,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
723349,BROOK LANE - OLTON,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.66
723349,BROOK LANE - OLTON,2023-03-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
723349,BROOK LANE - OLTON,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
723349,BROOK LANE - OLTON,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.56
723349,BROOK LANE - OLTON,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.69
723349,BROOK LANE - OLTON,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
723349,BROOK LANE - OLTON,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
723349,BROOK LANE - OLTON,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.25
723349,BROOK LANE - OLTON,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
723349,BROOK LANE - OLTON,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.14
723349,BROOK LANE - OLTON,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
723349,BROOK LANE - OLTON,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-03-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-03-05T14:40:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
723349,BROOK LANE - OLTON,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
723349,BROOK LANE - OLTON,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
723349,BROOK LANE - OLTON,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
723349,BROOK LANE - OLTON,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.51
723349,BROOK LANE - OLTON,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
723349,BROOK LANE - OLTON,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.94
723349,BROOK LANE - OLTON,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.09
723349,BROOK LANE - OLTON,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.22
723349,BROOK LANE - OLTON,2023-03-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-03-05T14:30:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
723349,BROOK LANE - OLTON,2023-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
723349,BROOK LANE - OLTON,2023-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
723349,BROOK LANE - OLTON,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
723349,BROOK LANE - OLTON,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.22
723349,BROOK LANE - OLTON,2023-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.41
723349,BROOK LANE - OLTON,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
723349,BROOK LANE - OLTON,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.75
723349,BROOK LANE - OLTON,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.18
723349,BROOK LANE - OLTON,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.66
723349,BROOK LANE - OLTON,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.24
723349,BROOK LANE - OLTON,2023-03-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-03-05T14:20:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-03-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
723349,BROOK LANE - OLTON,2023-03-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
723349,BROOK LANE - OLTON,2023-03-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
723349,BROOK LANE - OLTON,2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
723349,BROOK LANE - OLTON,2023-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
723349,BROOK LANE - OLTON,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
723349,BROOK LANE - OLTON,2023-03-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.71
723349,BROOK LANE - OLTON,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
723349,BROOK LANE - OLTON,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.99
723349,BROOK LANE - OLTON,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.49
723349,BROOK LANE - OLTON,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.36
723349,BROOK LANE - OLTON,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.56
723349,BROOK LANE - OLTON,2023-03-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-03-05T14:10:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-03-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
723349,BROOK LANE - OLTON,2023-03-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
723349,BROOK LANE - OLTON,2023-03-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
723349,BROOK LANE - OLTON,2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
723349,BROOK LANE - OLTON,2023-03-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
723349,BROOK LANE - OLTON,2023-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.56
723349,BROOK LANE - OLTON,2023-03-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-03-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-03-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-03-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.74
723349,BROOK LANE - OLTON,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
723349,BROOK LANE - OLTON,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.46
723349,BROOK LANE - OLTON,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
723349,BROOK LANE - OLTON,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-03-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
723349,BROOK LANE - OLTON,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-03-05T14:00:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-03-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
723349,BROOK LANE - OLTON,2023-03-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
723349,BROOK LANE - OLTON,2023-03-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
723349,BROOK LANE - OLTON,2023-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-03-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
723349,BROOK LANE - OLTON,2023-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-03-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-03-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-03-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
723349,BROOK LANE - OLTON,2023-03-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.73
723349,BROOK LANE - OLTON,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
723349,BROOK LANE - OLTON,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.01
723349,BROOK LANE - OLTON,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.64
723349,BROOK LANE - OLTON,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-03-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
723349,BROOK LANE - OLTON,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-05T13:50:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
723349,BROOK LANE - OLTON,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-03-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
723349,BROOK LANE - OLTON,2023-03-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
723349,BROOK LANE - OLTON,2023-03-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
723349,BROOK LANE - OLTON,2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
723349,BROOK LANE - OLTON,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-03-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
723349,BROOK LANE - OLTON,2023-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.28
723349,BROOK LANE - OLTON,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.65
723349,BROOK LANE - OLTON,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.22
723349,BROOK LANE - OLTON,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.82
723349,BROOK LANE - OLTON,2023-03-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
723349,BROOK LANE - OLTON,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-03-05T13:40:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
723349,BROOK LANE - OLTON,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-03-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
723349,BROOK LANE - OLTON,2023-03-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-03-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
723349,BROOK LANE - OLTON,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
723349,BROOK LANE - OLTON,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.82
723349,BROOK LANE - OLTON,2023-03-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
723349,BROOK LANE - OLTON,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.09
723349,BROOK LANE - OLTON,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
723349,BROOK LANE - OLTON,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.39
723349,BROOK LANE - OLTON,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.81
723349,BROOK LANE - OLTON,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.34
723349,BROOK LANE - OLTON,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.56
723349,BROOK LANE - OLTON,2023-03-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
723349,BROOK LANE - OLTON,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-03-05T13:30:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
723349,BROOK LANE - OLTON,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-03-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
723349,BROOK LANE - OLTON,2023-03-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
723349,BROOK LANE - OLTON,2023-03-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
723349,BROOK LANE - OLTON,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
723349,BROOK LANE - OLTON,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
723349,BROOK LANE - OLTON,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.56
723349,BROOK LANE - OLTON,2023-03-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
723349,BROOK LANE - OLTON,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.14
723349,BROOK LANE - OLTON,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
723349,BROOK LANE - OLTON,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.12
723349,BROOK LANE - OLTON,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.24
723349,BROOK LANE - OLTON,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.46
723349,BROOK LANE - OLTON,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-03-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
723349,BROOK LANE - OLTON,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-03-05T13:20:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
723349,BROOK LANE - OLTON,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
723349,BROOK LANE - OLTON,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
723349,BROOK LANE - OLTON,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
723349,BROOK LANE - OLTON,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
723349,BROOK LANE - OLTON,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
723349,BROOK LANE - OLTON,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
723349,BROOK LANE - OLTON,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.62
723349,BROOK LANE - OLTON,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
723349,BROOK LANE - OLTON,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.03
723349,BROOK LANE - OLTON,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.79
