Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.22
723349,BROOK LANE - OLTON,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
723349,BROOK LANE - OLTON,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.86
723349,BROOK LANE - OLTON,2023-03-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
723349,BROOK LANE - OLTON,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-03-05T06:40:00.000+00:00,transformer,,Temperature,C,15.8
723349,BROOK LANE - OLTON,2023-03-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-03-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
723349,BROOK LANE - OLTON,2023-03-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-03-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
723349,BROOK LANE - OLTON,2023-03-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-03-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-03-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
723349,BROOK LANE - OLTON,2023-03-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
723349,BROOK LANE - OLTON,2023-03-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.86
723349,BROOK LANE - OLTON,2023-03-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
723349,BROOK LANE - OLTON,2023-03-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-03-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.18
723349,BROOK LANE - OLTON,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
723349,BROOK LANE - OLTON,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.73
723349,BROOK LANE - OLTON,2023-03-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-03-05T06:30:00.000+00:00,transformer,,Temperature,C,15.8
723349,BROOK LANE - OLTON,2023-03-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
723349,BROOK LANE - OLTON,2023-03-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
723349,BROOK LANE - OLTON,2023-03-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-03-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
723349,BROOK LANE - OLTON,2023-03-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-03-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-03-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
723349,BROOK LANE - OLTON,2023-03-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-03-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
723349,BROOK LANE - OLTON,2023-03-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
723349,BROOK LANE - OLTON,2023-03-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-03-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-03-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.24
723349,BROOK LANE - OLTON,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.87
723349,BROOK LANE - OLTON,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-03-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-03-05T06:20:00.000+00:00,transformer,,Temperature,C,15.8
723349,BROOK LANE - OLTON,2023-03-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-03-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
723349,BROOK LANE - OLTON,2023-03-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-03-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
723349,BROOK LANE - OLTON,2023-03-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-03-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-03-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
723349,BROOK LANE - OLTON,2023-03-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.87
723349,BROOK LANE - OLTON,2023-03-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-03-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-03-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-03-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.61
723349,BROOK LANE - OLTON,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
723349,BROOK LANE - OLTON,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-03-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-03-05T06:10:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-03-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
723349,BROOK LANE - OLTON,2023-03-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
723349,BROOK LANE - OLTON,2023-03-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-03-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
723349,BROOK LANE - OLTON,2023-03-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-03-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-03-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
723349,BROOK LANE - OLTON,2023-03-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-03-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
723349,BROOK LANE - OLTON,2023-03-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-03-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-03-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-03-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-03-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
723349,BROOK LANE - OLTON,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
723349,BROOK LANE - OLTON,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.8
723349,BROOK LANE - OLTON,2023-03-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-05T06:00:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-03-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-03-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
723349,BROOK LANE - OLTON,2023-03-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
723349,BROOK LANE - OLTON,2023-03-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-03-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
723349,BROOK LANE - OLTON,2023-03-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-03-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-03-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
723349,BROOK LANE - OLTON,2023-03-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-03-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
723349,BROOK LANE - OLTON,2023-03-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
723349,BROOK LANE - OLTON,2023-03-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-03-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-03-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
723349,BROOK LANE - OLTON,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.92
723349,BROOK LANE - OLTON,2023-03-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-05T05:50:00.000+00:00,transformer,,Temperature,C,16.0
723349,BROOK LANE - OLTON,2023-03-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-03-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
723349,BROOK LANE - OLTON,2023-03-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
723349,BROOK LANE - OLTON,2023-03-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-03-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.74
723349,BROOK LANE - OLTON,2023-03-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-03-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-03-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-03-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
723349,BROOK LANE - OLTON,2023-03-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
723349,BROOK LANE - OLTON,2023-03-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-03-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-03-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-03-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
723349,BROOK LANE - OLTON,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
723349,BROOK LANE - OLTON,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-03-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
723349,BROOK LANE - OLTON,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-05T05:40:00.000+00:00,transformer,,Temperature,C,16.0
723349,BROOK LANE - OLTON,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
723349,BROOK LANE - OLTON,2023-03-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
723349,BROOK LANE - OLTON,2023-03-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-03-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.22
723349,BROOK LANE - OLTON,2023-03-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-03-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
723349,BROOK LANE - OLTON,2023-03-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-03-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
723349,BROOK LANE - OLTON,2023-03-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-03-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-03-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
723349,BROOK LANE - OLTON,2023-03-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.25
723349,BROOK LANE - OLTON,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
723349,BROOK LANE - OLTON,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.05
723349,BROOK LANE - OLTON,2023-03-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
723349,BROOK LANE - OLTON,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-03-05T05:30:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
723349,BROOK LANE - OLTON,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
723349,BROOK LANE - OLTON,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.24
723349,BROOK LANE - OLTON,2023-03-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-03-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-03-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
723349,BROOK LANE - OLTON,2023-03-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-03-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
723349,BROOK LANE - OLTON,2023-03-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
723349,BROOK LANE - OLTON,2023-03-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
723349,BROOK LANE - OLTON,2023-03-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-03-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
723349,BROOK LANE - OLTON,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
723349,BROOK LANE - OLTON,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.41
723349,BROOK LANE - OLTON,2023-03-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-05T05:20:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.89
723349,BROOK LANE - OLTON,2023-03-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
723349,BROOK LANE - OLTON,2023-03-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-03-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.5
723349,BROOK LANE - OLTON,2023-03-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-03-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-03-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
723349,BROOK LANE - OLTON,2023-03-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-03-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
723349,BROOK LANE - OLTON,2023-03-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
723349,BROOK LANE - OLTON,2023-03-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-03-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-03-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
723349,BROOK LANE - OLTON,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
723349,BROOK LANE - OLTON,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.33
723349,BROOK LANE - OLTON,2023-03-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
723349,BROOK LANE - OLTON,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-05T05:10:00.000+00:00,transformer,,Temperature,C,16.2
723349,BROOK LANE - OLTON,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
723349,BROOK LANE - OLTON,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
723349,BROOK LANE - OLTON,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.16
723349,BROOK LANE - OLTON,2023-03-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-03-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-03-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
723349,BROOK LANE - OLTON,2023-03-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
723349,BROOK LANE - OLTON,2023-03-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
723349,BROOK LANE - OLTON,2023-03-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-03-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
723349,BROOK LANE - OLTON,2023-03-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
723349,BROOK LANE - OLTON,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
723349,BROOK LANE - OLTON,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.46
723349,BROOK LANE - OLTON,2023-03-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
723349,BROOK LANE - OLTON,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-05T05:00:00.000+00:00,transformer,,Temperature,C,16.3
723349,BROOK LANE - OLTON,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
723349,BROOK LANE - OLTON,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
723349,BROOK LANE - OLTON,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.33
723349,BROOK LANE - OLTON,2023-03-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-03-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-03-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
723349,BROOK LANE - OLTON,2023-03-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-03-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
723349,BROOK LANE - OLTON,2023-03-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
723349,BROOK LANE - OLTON,2023-03-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
723349,BROOK LANE - OLTON,2023-03-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-03-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
723349,BROOK LANE - OLTON,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
723349,BROOK LANE - OLTON,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.66
723349,BROOK LANE - OLTON,2023-03-05T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-05T04:50:00.000+00:00,transformer,,Temperature,C,16.3
723349,BROOK LANE - OLTON,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
723349,BROOK LANE - OLTON,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
723349,BROOK LANE - OLTON,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.22
723349,BROOK LANE - OLTON,2023-03-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-03-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-03-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
723349,BROOK LANE - OLTON,2023-03-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-03-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
723349,BROOK LANE - OLTON,2023-03-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
723349,BROOK LANE - OLTON,2023-03-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-03-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-03-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
723349,BROOK LANE - OLTON,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
723349,BROOK LANE - OLTON,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.32
723349,BROOK LANE - OLTON,2023-03-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-05T04:40:00.000+00:00,transformer,,Temperature,C,16.4
723349,BROOK LANE - OLTON,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
723349,BROOK LANE - OLTON,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
723349,BROOK LANE - OLTON,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
723349,BROOK LANE - OLTON,2023-03-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-03-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-03-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
723349,BROOK LANE - OLTON,2023-03-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-03-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
723349,BROOK LANE - OLTON,2023-03-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
723349,BROOK LANE - OLTON,2023-03-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-03-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-03-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
723349,BROOK LANE - OLTON,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
723349,BROOK LANE - OLTON,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.98
723349,BROOK LANE - OLTON,2023-03-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
723349,BROOK LANE - OLTON,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-05T04:30:00.000+00:00,transformer,,Temperature,C,16.5
723349,BROOK LANE - OLTON,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
723349,BROOK LANE - OLTON,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
723349,BROOK LANE - OLTON,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.16
723349,BROOK LANE - OLTON,2023-03-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-03-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
723349,BROOK LANE - OLTON,2023-03-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
723349,BROOK LANE - OLTON,2023-03-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
723349,BROOK LANE - OLTON,2023-03-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
723349,BROOK LANE - OLTON,2023-03-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-03-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
723349,BROOK LANE - OLTON,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
723349,BROOK LANE - OLTON,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-03-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
723349,BROOK LANE - OLTON,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-05T04:20:00.000+00:00,transformer,,Temperature,C,16.5
723349,BROOK LANE - OLTON,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
723349,BROOK LANE - OLTON,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
723349,BROOK LANE - OLTON,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.29
723349,BROOK LANE - OLTON,2023-03-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-03-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
723349,BROOK LANE - OLTON,2023-03-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-03-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
723349,BROOK LANE - OLTON,2023-03-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-03-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-03-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-03-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-03-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
723349,BROOK LANE - OLTON,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
723349,BROOK LANE - OLTON,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-03-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-05T04:10:00.000+00:00,transformer,,Temperature,C,16.6
723349,BROOK LANE - OLTON,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
723349,BROOK LANE - OLTON,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
723349,BROOK LANE - OLTON,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.4
723349,BROOK LANE - OLTON,2023-03-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-03-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-03-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
723349,BROOK LANE - OLTON,2023-03-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-03-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
723349,BROOK LANE - OLTON,2023-03-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-03-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-03-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-03-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.1
723349,BROOK LANE - OLTON,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
723349,BROOK LANE - OLTON,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.37
723349,BROOK LANE - OLTON,2023-03-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-05T04:00:00.000+00:00,transformer,,Temperature,C,16.7
723349,BROOK LANE - OLTON,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
723349,BROOK LANE - OLTON,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
723349,BROOK LANE - OLTON,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.49
723349,BROOK LANE - OLTON,2023-03-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-03-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-03-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
723349,BROOK LANE - OLTON,2023-03-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
723349,BROOK LANE - OLTON,2023-03-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
723349,BROOK LANE - OLTON,2023-03-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-03-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-03-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.8
723349,BROOK LANE - OLTON,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
723349,BROOK LANE - OLTON,2023-03-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-05T03:50:00.000+00:00,transformer,,Temperature,C,16.8
723349,BROOK LANE - OLTON,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
723349,BROOK LANE - OLTON,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
723349,BROOK LANE - OLTON,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.42
723349,BROOK LANE - OLTON,2023-03-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-03-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-03-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-03-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
723349,BROOK LANE - OLTON,2023-03-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
723349,BROOK LANE - OLTON,2023-03-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-03-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-03-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
723349,BROOK LANE - OLTON,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
723349,BROOK LANE - OLTON,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.55
723349,BROOK LANE - OLTON,2023-03-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-03-05T03:40:00.000+00:00,transformer,,Temperature,C,16.9
723349,BROOK LANE - OLTON,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
723349,BROOK LANE - OLTON,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
723349,BROOK LANE - OLTON,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
723349,BROOK LANE - OLTON,2023-03-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-03-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-03-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
723349,BROOK LANE - OLTON,2023-03-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-03-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
723349,BROOK LANE - OLTON,2023-03-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
723349,BROOK LANE - OLTON,2023-03-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-03-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-03-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-03-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.31
723349,BROOK LANE - OLTON,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
723349,BROOK LANE - OLTON,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-03-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
723349,BROOK LANE - OLTON,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
723349,BROOK LANE - OLTON,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-05T03:30:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
723349,BROOK LANE - OLTON,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
