Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
723349,BROOK LANE - OLTON,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.53
723349,BROOK LANE - OLTON,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
723349,BROOK LANE - OLTON,2023-03-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
723349,BROOK LANE - OLTON,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-05T00:10:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-03-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
723349,BROOK LANE - OLTON,2023-03-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-03-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
723349,BROOK LANE - OLTON,2023-03-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-03-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
723349,BROOK LANE - OLTON,2023-03-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
723349,BROOK LANE - OLTON,2023-03-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-03-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-03-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
723349,BROOK LANE - OLTON,2023-03-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
723349,BROOK LANE - OLTON,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.6
723349,BROOK LANE - OLTON,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.38
723349,BROOK LANE - OLTON,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-03-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-03-05T00:00:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
723349,BROOK LANE - OLTON,2023-03-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
723349,BROOK LANE - OLTON,2023-03-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-03-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
723349,BROOK LANE - OLTON,2023-03-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-03-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
723349,BROOK LANE - OLTON,2023-03-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-03-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-03-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-03-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-03-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.44
723349,BROOK LANE - OLTON,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.89
723349,BROOK LANE - OLTON,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-06T23:50:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
723349,BROOK LANE - OLTON,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-03-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-03-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
723349,BROOK LANE - OLTON,2023-03-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
723349,BROOK LANE - OLTON,2023-03-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-03-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-03-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-03-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.83
723349,BROOK LANE - OLTON,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.71
723349,BROOK LANE - OLTON,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-03-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-06T23:40:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-03-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-03-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-03-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
723349,BROOK LANE - OLTON,2023-03-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
723349,BROOK LANE - OLTON,2023-03-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-03-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-03-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-03-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.3
723349,BROOK LANE - OLTON,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.83
723349,BROOK LANE - OLTON,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.98
723349,BROOK LANE - OLTON,2023-03-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-06T23:30:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-03-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-03-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-03-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
723349,BROOK LANE - OLTON,2023-03-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-03-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
723349,BROOK LANE - OLTON,2023-03-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
723349,BROOK LANE - OLTON,2023-03-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-03-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-03-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.63
723349,BROOK LANE - OLTON,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.01
723349,BROOK LANE - OLTON,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-03-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-03-06T23:20:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-03-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-03-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-03-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-03-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-03-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
723349,BROOK LANE - OLTON,2023-03-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-03-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
723349,BROOK LANE - OLTON,2023-03-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-03-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-03-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-03-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.7
723349,BROOK LANE - OLTON,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.93
723349,BROOK LANE - OLTON,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.47
723349,BROOK LANE - OLTON,2023-03-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-03-06T23:10:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-03-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-03-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-03-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
723349,BROOK LANE - OLTON,2023-03-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-03-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.93
723349,BROOK LANE - OLTON,2023-03-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
723349,BROOK LANE - OLTON,2023-03-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-03-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-03-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-03-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.11
723349,BROOK LANE - OLTON,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.68
723349,BROOK LANE - OLTON,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
723349,BROOK LANE - OLTON,2023-03-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
723349,BROOK LANE - OLTON,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-03-06T23:00:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-03-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-03-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-03-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
723349,BROOK LANE - OLTON,2023-03-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-03-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
723349,BROOK LANE - OLTON,2023-03-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
723349,BROOK LANE - OLTON,2023-03-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-03-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
723349,BROOK LANE - OLTON,2023-03-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
723349,BROOK LANE - OLTON,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.03
723349,BROOK LANE - OLTON,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.9
723349,BROOK LANE - OLTON,2023-03-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
723349,BROOK LANE - OLTON,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.5
723349,BROOK LANE - OLTON,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-03-06T22:50:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
723349,BROOK LANE - OLTON,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
723349,BROOK LANE - OLTON,2023-03-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-03-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-03-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
723349,BROOK LANE - OLTON,2023-03-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-03-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.03
723349,BROOK LANE - OLTON,2023-03-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
723349,BROOK LANE - OLTON,2023-03-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
723349,BROOK LANE - OLTON,2023-03-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
723349,BROOK LANE - OLTON,2023-03-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.08
723349,BROOK LANE - OLTON,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.88
723349,BROOK LANE - OLTON,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-03-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
723349,BROOK LANE - OLTON,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-03-06T22:40:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
723349,BROOK LANE - OLTON,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-03-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-03-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-03-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
723349,BROOK LANE - OLTON,2023-03-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-03-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
723349,BROOK LANE - OLTON,2023-03-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-03-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-03-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-03-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
723349,BROOK LANE - OLTON,2023-03-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
723349,BROOK LANE - OLTON,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.38
723349,BROOK LANE - OLTON,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.35
723349,BROOK LANE - OLTON,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-03-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
723349,BROOK LANE - OLTON,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-03-06T22:30:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
723349,BROOK LANE - OLTON,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-03-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
723349,BROOK LANE - OLTON,2023-03-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-03-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
723349,BROOK LANE - OLTON,2023-03-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-03-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
723349,BROOK LANE - OLTON,2023-03-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-03-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-03-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-03-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
723349,BROOK LANE - OLTON,2023-03-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
723349,BROOK LANE - OLTON,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.49
723349,BROOK LANE - OLTON,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.13
723349,BROOK LANE - OLTON,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-03-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
723349,BROOK LANE - OLTON,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-03-06T22:20:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-03-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
723349,BROOK LANE - OLTON,2023-03-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-03-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
723349,BROOK LANE - OLTON,2023-03-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-03-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
723349,BROOK LANE - OLTON,2023-03-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-03-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-03-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-03-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
723349,BROOK LANE - OLTON,2023-03-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.66
723349,BROOK LANE - OLTON,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.06
723349,BROOK LANE - OLTON,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.5
723349,BROOK LANE - OLTON,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-03-06T22:10:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
723349,BROOK LANE - OLTON,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-03-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-03-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-03-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
723349,BROOK LANE - OLTON,2023-03-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-03-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
723349,BROOK LANE - OLTON,2023-03-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-03-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-03-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
723349,BROOK LANE - OLTON,2023-03-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
723349,BROOK LANE - OLTON,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.98
723349,BROOK LANE - OLTON,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.07
723349,BROOK LANE - OLTON,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-03-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
723349,BROOK LANE - OLTON,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
723349,BROOK LANE - OLTON,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-03-06T22:00:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
723349,BROOK LANE - OLTON,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
723349,BROOK LANE - OLTON,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
723349,BROOK LANE - OLTON,2023-03-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
723349,BROOK LANE - OLTON,2023-03-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-03-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
723349,BROOK LANE - OLTON,2023-03-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-03-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
723349,BROOK LANE - OLTON,2023-03-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-03-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
723349,BROOK LANE - OLTON,2023-03-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
723349,BROOK LANE - OLTON,2023-03-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
723349,BROOK LANE - OLTON,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.64
723349,BROOK LANE - OLTON,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.83
723349,BROOK LANE - OLTON,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-03-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
723349,BROOK LANE - OLTON,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-06T21:50:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
723349,BROOK LANE - OLTON,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
723349,BROOK LANE - OLTON,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-03-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
723349,BROOK LANE - OLTON,2023-03-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-03-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
723349,BROOK LANE - OLTON,2023-03-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.83
723349,BROOK LANE - OLTON,2023-03-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-03-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-03-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-03-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
723349,BROOK LANE - OLTON,2023-03-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
723349,BROOK LANE - OLTON,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.27
723349,BROOK LANE - OLTON,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.71
723349,BROOK LANE - OLTON,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-03-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
723349,BROOK LANE - OLTON,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-06T21:40:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
723349,BROOK LANE - OLTON,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
723349,BROOK LANE - OLTON,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
723349,BROOK LANE - OLTON,2023-03-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
723349,BROOK LANE - OLTON,2023-03-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-03-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
723349,BROOK LANE - OLTON,2023-03-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.71
723349,BROOK LANE - OLTON,2023-03-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-03-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-03-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
723349,BROOK LANE - OLTON,2023-03-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.04
723349,BROOK LANE - OLTON,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.43
723349,BROOK LANE - OLTON,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.87
723349,BROOK LANE - OLTON,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-03-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.4
723349,BROOK LANE - OLTON,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-03-06T21:30:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
723349,BROOK LANE - OLTON,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
723349,BROOK LANE - OLTON,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
723349,BROOK LANE - OLTON,2023-03-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
723349,BROOK LANE - OLTON,2023-03-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-03-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
723349,BROOK LANE - OLTON,2023-03-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
723349,BROOK LANE - OLTON,2023-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-03-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-03-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
723349,BROOK LANE - OLTON,2023-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.37
723349,BROOK LANE - OLTON,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.97
723349,BROOK LANE - OLTON,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.32
723349,BROOK LANE - OLTON,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-03-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
723349,BROOK LANE - OLTON,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.8
723349,BROOK LANE - OLTON,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-03-06T21:20:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
723349,BROOK LANE - OLTON,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
723349,BROOK LANE - OLTON,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
723349,BROOK LANE - OLTON,2023-03-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
723349,BROOK LANE - OLTON,2023-03-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-03-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
723349,BROOK LANE - OLTON,2023-03-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
723349,BROOK LANE - OLTON,2023-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-03-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
723349,BROOK LANE - OLTON,2023-03-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-03-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
723349,BROOK LANE - OLTON,2023-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.37
723349,BROOK LANE - OLTON,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.37
723349,BROOK LANE - OLTON,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.2
723349,BROOK LANE - OLTON,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-03-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.7
723349,BROOK LANE - OLTON,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-03-06T21:10:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
723349,BROOK LANE - OLTON,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
723349,BROOK LANE - OLTON,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
723349,BROOK LANE - OLTON,2023-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
723349,BROOK LANE - OLTON,2023-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
723349,BROOK LANE - OLTON,2023-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.2
723349,BROOK LANE - OLTON,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
723349,BROOK LANE - OLTON,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.39
723349,BROOK LANE - OLTON,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.51
723349,BROOK LANE - OLTON,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.57
723349,BROOK LANE - OLTON,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.87
723349,BROOK LANE - OLTON,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-03-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.6
723349,BROOK LANE - OLTON,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-03-06T21:00:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
