Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
723349,BROOK LANE - OLTON,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
723349,BROOK LANE - OLTON,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
723349,BROOK LANE - OLTON,2023-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
723349,BROOK LANE - OLTON,2023-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
723349,BROOK LANE - OLTON,2023-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.57
723349,BROOK LANE - OLTON,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
723349,BROOK LANE - OLTON,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
723349,BROOK LANE - OLTON,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-13.15
723349,BROOK LANE - OLTON,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.26
723349,BROOK LANE - OLTON,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.38
723349,BROOK LANE - OLTON,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.15
723349,BROOK LANE - OLTON,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-03-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
723349,BROOK LANE - OLTON,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-03-06T20:50:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
723349,BROOK LANE - OLTON,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
723349,BROOK LANE - OLTON,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
723349,BROOK LANE - OLTON,2023-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
723349,BROOK LANE - OLTON,2023-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
723349,BROOK LANE - OLTON,2023-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
723349,BROOK LANE - OLTON,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.15
723349,BROOK LANE - OLTON,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
723349,BROOK LANE - OLTON,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.36
723349,BROOK LANE - OLTON,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.5
723349,BROOK LANE - OLTON,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.96
723349,BROOK LANE - OLTON,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-03-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.4
723349,BROOK LANE - OLTON,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-03-06T20:40:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
723349,BROOK LANE - OLTON,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
723349,BROOK LANE - OLTON,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
723349,BROOK LANE - OLTON,2023-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
723349,BROOK LANE - OLTON,2023-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
723349,BROOK LANE - OLTON,2023-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.96
723349,BROOK LANE - OLTON,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
723349,BROOK LANE - OLTON,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.88
723349,BROOK LANE - OLTON,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.42
723349,BROOK LANE - OLTON,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.05
723349,BROOK LANE - OLTON,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.6
723349,BROOK LANE - OLTON,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-03-06T20:30:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
723349,BROOK LANE - OLTON,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
723349,BROOK LANE - OLTON,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
723349,BROOK LANE - OLTON,2023-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
723349,BROOK LANE - OLTON,2023-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
723349,BROOK LANE - OLTON,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
723349,BROOK LANE - OLTON,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
723349,BROOK LANE - OLTON,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.48
723349,BROOK LANE - OLTON,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.96
723349,BROOK LANE - OLTON,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.89
723349,BROOK LANE - OLTON,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-03-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.6
723349,BROOK LANE - OLTON,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-03-06T20:20:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
723349,BROOK LANE - OLTON,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
723349,BROOK LANE - OLTON,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
723349,BROOK LANE - OLTON,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
723349,BROOK LANE - OLTON,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
723349,BROOK LANE - OLTON,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
723349,BROOK LANE - OLTON,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
723349,BROOK LANE - OLTON,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.41
723349,BROOK LANE - OLTON,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.14
723349,BROOK LANE - OLTON,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.45
723349,BROOK LANE - OLTON,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.6
723349,BROOK LANE - OLTON,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-03-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
723349,BROOK LANE - OLTON,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-03-06T20:10:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
723349,BROOK LANE - OLTON,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
723349,BROOK LANE - OLTON,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
723349,BROOK LANE - OLTON,2023-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
723349,BROOK LANE - OLTON,2023-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
723349,BROOK LANE - OLTON,2023-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
723349,BROOK LANE - OLTON,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.6
723349,BROOK LANE - OLTON,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
723349,BROOK LANE - OLTON,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.53
723349,BROOK LANE - OLTON,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.8
723349,BROOK LANE - OLTON,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.39
723349,BROOK LANE - OLTON,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.56
723349,BROOK LANE - OLTON,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-03-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
723349,BROOK LANE - OLTON,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-03-06T20:00:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
723349,BROOK LANE - OLTON,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
723349,BROOK LANE - OLTON,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
723349,BROOK LANE - OLTON,2023-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
723349,BROOK LANE - OLTON,2023-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
723349,BROOK LANE - OLTON,2023-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
723349,BROOK LANE - OLTON,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.56
723349,BROOK LANE - OLTON,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
723349,BROOK LANE - OLTON,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.67
723349,BROOK LANE - OLTON,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.89
723349,BROOK LANE - OLTON,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.95
723349,BROOK LANE - OLTON,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.31
723349,BROOK LANE - OLTON,2023-03-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
723349,BROOK LANE - OLTON,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.3
723349,BROOK LANE - OLTON,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-03-06T19:50:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
723349,BROOK LANE - OLTON,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
723349,BROOK LANE - OLTON,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
723349,BROOK LANE - OLTON,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
723349,BROOK LANE - OLTON,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
723349,BROOK LANE - OLTON,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.95
723349,BROOK LANE - OLTON,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.32
723349,BROOK LANE - OLTON,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
723349,BROOK LANE - OLTON,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
723349,BROOK LANE - OLTON,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.72
723349,BROOK LANE - OLTON,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.31
723349,BROOK LANE - OLTON,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.07
723349,BROOK LANE - OLTON,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.6
723349,BROOK LANE - OLTON,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.1
723349,BROOK LANE - OLTON,2023-03-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
723349,BROOK LANE - OLTON,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
723349,BROOK LANE - OLTON,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
723349,BROOK LANE - OLTON,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
723349,BROOK LANE - OLTON,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.31
723349,BROOK LANE - OLTON,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.07
723349,BROOK LANE - OLTON,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
723349,BROOK LANE - OLTON,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.1
723349,BROOK LANE - OLTON,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
723349,BROOK LANE - OLTON,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.24
723349,BROOK LANE - OLTON,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.46
723349,BROOK LANE - OLTON,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.91
723349,BROOK LANE - OLTON,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.9
723349,BROOK LANE - OLTON,2023-03-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
723349,BROOK LANE - OLTON,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
723349,BROOK LANE - OLTON,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
723349,BROOK LANE - OLTON,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
723349,BROOK LANE - OLTON,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.46
723349,BROOK LANE - OLTON,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.91
723349,BROOK LANE - OLTON,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.9
723349,BROOK LANE - OLTON,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
723349,BROOK LANE - OLTON,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.5
723349,BROOK LANE - OLTON,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.81
723349,BROOK LANE - OLTON,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.25
723349,BROOK LANE - OLTON,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.17
723349,BROOK LANE - OLTON,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.36
723349,BROOK LANE - OLTON,2023-03-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.1
723349,BROOK LANE - OLTON,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
723349,BROOK LANE - OLTON,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
723349,BROOK LANE - OLTON,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
723349,BROOK LANE - OLTON,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
723349,BROOK LANE - OLTON,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
723349,BROOK LANE - OLTON,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.81
723349,BROOK LANE - OLTON,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
723349,BROOK LANE - OLTON,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
723349,BROOK LANE - OLTON,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.36
723349,BROOK LANE - OLTON,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
723349,BROOK LANE - OLTON,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
723349,BROOK LANE - OLTON,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.29
723349,BROOK LANE - OLTON,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.22
723349,BROOK LANE - OLTON,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.04
723349,BROOK LANE - OLTON,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.94
723349,BROOK LANE - OLTON,2023-03-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.1
723349,BROOK LANE - OLTON,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
723349,BROOK LANE - OLTON,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
723349,BROOK LANE - OLTON,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
723349,BROOK LANE - OLTON,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.22
723349,BROOK LANE - OLTON,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.04
723349,BROOK LANE - OLTON,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.94
723349,BROOK LANE - OLTON,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
723349,BROOK LANE - OLTON,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.79
723349,BROOK LANE - OLTON,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.86
723349,BROOK LANE - OLTON,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.49
723349,BROOK LANE - OLTON,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.1
723349,BROOK LANE - OLTON,2023-03-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.2
723349,BROOK LANE - OLTON,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
723349,BROOK LANE - OLTON,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.86
723349,BROOK LANE - OLTON,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.49
723349,BROOK LANE - OLTON,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.1
723349,BROOK LANE - OLTON,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
723349,BROOK LANE - OLTON,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.37
723349,BROOK LANE - OLTON,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.75
723349,BROOK LANE - OLTON,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.13
723349,BROOK LANE - OLTON,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.96
723349,BROOK LANE - OLTON,2023-03-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.6
723349,BROOK LANE - OLTON,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
723349,BROOK LANE - OLTON,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
723349,BROOK LANE - OLTON,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
723349,BROOK LANE - OLTON,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.13
723349,BROOK LANE - OLTON,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.96
723349,BROOK LANE - OLTON,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
723349,BROOK LANE - OLTON,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
723349,BROOK LANE - OLTON,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.07
723349,BROOK LANE - OLTON,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.51
723349,BROOK LANE - OLTON,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.49
723349,BROOK LANE - OLTON,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.44
723349,BROOK LANE - OLTON,2023-03-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,129.2
723349,BROOK LANE - OLTON,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.3
723349,BROOK LANE - OLTON,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
723349,BROOK LANE - OLTON,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.51
723349,BROOK LANE - OLTON,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.49
723349,BROOK LANE - OLTON,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.44
723349,BROOK LANE - OLTON,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
723349,BROOK LANE - OLTON,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
723349,BROOK LANE - OLTON,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
723349,BROOK LANE - OLTON,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.35
723349,BROOK LANE - OLTON,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.03
723349,BROOK LANE - OLTON,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.58
723349,BROOK LANE - OLTON,2023-03-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
723349,BROOK LANE - OLTON,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.0
723349,BROOK LANE - OLTON,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
723349,BROOK LANE - OLTON,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
723349,BROOK LANE - OLTON,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
723349,BROOK LANE - OLTON,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.36
723349,BROOK LANE - OLTON,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.03
723349,BROOK LANE - OLTON,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.58
723349,BROOK LANE - OLTON,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
723349,BROOK LANE - OLTON,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
723349,BROOK LANE - OLTON,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.16
723349,BROOK LANE - OLTON,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,19.92
723349,BROOK LANE - OLTON,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.43
723349,BROOK LANE - OLTON,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.81
723349,BROOK LANE - OLTON,2023-03-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
723349,BROOK LANE - OLTON,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
723349,BROOK LANE - OLTON,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
723349,BROOK LANE - OLTON,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.92
723349,BROOK LANE - OLTON,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
723349,BROOK LANE - OLTON,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.81
723349,BROOK LANE - OLTON,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
723349,BROOK LANE - OLTON,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.25
723349,BROOK LANE - OLTON,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
723349,BROOK LANE - OLTON,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.98
723349,BROOK LANE - OLTON,2023-03-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
723349,BROOK LANE - OLTON,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
723349,BROOK LANE - OLTON,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.25
723349,BROOK LANE - OLTON,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
723349,BROOK LANE - OLTON,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.98
723349,BROOK LANE - OLTON,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.18
723349,BROOK LANE - OLTON,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.78
723349,BROOK LANE - OLTON,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.94
723349,BROOK LANE - OLTON,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
723349,BROOK LANE - OLTON,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.61
723349,BROOK LANE - OLTON,2023-03-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
723349,BROOK LANE - OLTON,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
723349,BROOK LANE - OLTON,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
723349,BROOK LANE - OLTON,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
723349,BROOK LANE - OLTON,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.78
723349,BROOK LANE - OLTON,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
723349,BROOK LANE - OLTON,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
723349,BROOK LANE - OLTON,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
723349,BROOK LANE - OLTON,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
723349,BROOK LANE - OLTON,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
723349,BROOK LANE - OLTON,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
723349,BROOK LANE - OLTON,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.25
723349,BROOK LANE - OLTON,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
723349,BROOK LANE - OLTON,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.91
723349,BROOK LANE - OLTON,2023-03-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
723349,BROOK LANE - OLTON,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
723349,BROOK LANE - OLTON,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
723349,BROOK LANE - OLTON,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
723349,BROOK LANE - OLTON,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
723349,BROOK LANE - OLTON,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.9
723349,BROOK LANE - OLTON,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
