Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-06T14:30:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-03-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-03-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
723349,BROOK LANE - OLTON,2023-03-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
723349,BROOK LANE - OLTON,2023-03-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-03-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
723349,BROOK LANE - OLTON,2023-03-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-03-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-03-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
723349,BROOK LANE - OLTON,2023-03-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
723349,BROOK LANE - OLTON,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.65
723349,BROOK LANE - OLTON,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
723349,BROOK LANE - OLTON,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-03-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-03-06T14:20:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
723349,BROOK LANE - OLTON,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
723349,BROOK LANE - OLTON,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-03-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
723349,BROOK LANE - OLTON,2023-03-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-03-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
723349,BROOK LANE - OLTON,2023-03-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-03-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
723349,BROOK LANE - OLTON,2023-03-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-03-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-03-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-03-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-03-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.59
723349,BROOK LANE - OLTON,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
723349,BROOK LANE - OLTON,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
723349,BROOK LANE - OLTON,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-03-06T14:10:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
723349,BROOK LANE - OLTON,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
723349,BROOK LANE - OLTON,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
723349,BROOK LANE - OLTON,2023-03-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-03-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-03-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
723349,BROOK LANE - OLTON,2023-03-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-03-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
723349,BROOK LANE - OLTON,2023-03-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-03-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
723349,BROOK LANE - OLTON,2023-03-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.6
723349,BROOK LANE - OLTON,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
723349,BROOK LANE - OLTON,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-03-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
723349,BROOK LANE - OLTON,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-03-06T14:00:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
723349,BROOK LANE - OLTON,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
723349,BROOK LANE - OLTON,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-03-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-03-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-03-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
723349,BROOK LANE - OLTON,2023-03-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-03-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
723349,BROOK LANE - OLTON,2023-03-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-03-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-03-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-03-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
723349,BROOK LANE - OLTON,2023-03-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
723349,BROOK LANE - OLTON,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
723349,BROOK LANE - OLTON,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
723349,BROOK LANE - OLTON,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-03-06T13:50:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
723349,BROOK LANE - OLTON,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-03-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
723349,BROOK LANE - OLTON,2023-03-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-03-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-03-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-03-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
723349,BROOK LANE - OLTON,2023-03-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
723349,BROOK LANE - OLTON,2023-03-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-03-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.59
723349,BROOK LANE - OLTON,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
723349,BROOK LANE - OLTON,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-03-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
723349,BROOK LANE - OLTON,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-03-06T13:40:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
723349,BROOK LANE - OLTON,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
723349,BROOK LANE - OLTON,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
723349,BROOK LANE - OLTON,2023-03-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-03-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-03-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
723349,BROOK LANE - OLTON,2023-03-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-03-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
723349,BROOK LANE - OLTON,2023-03-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-03-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-03-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-03-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
723349,BROOK LANE - OLTON,2023-03-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
723349,BROOK LANE - OLTON,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.24
723349,BROOK LANE - OLTON,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
723349,BROOK LANE - OLTON,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-06T13:30:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
723349,BROOK LANE - OLTON,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
723349,BROOK LANE - OLTON,2023-03-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
723349,BROOK LANE - OLTON,2023-03-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-03-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
723349,BROOK LANE - OLTON,2023-03-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-03-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
723349,BROOK LANE - OLTON,2023-03-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-03-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-03-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.02
723349,BROOK LANE - OLTON,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
723349,BROOK LANE - OLTON,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-03-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-06T13:20:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-03-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-03-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-03-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
723349,BROOK LANE - OLTON,2023-03-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
723349,BROOK LANE - OLTON,2023-03-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-03-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-03-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-03-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
723349,BROOK LANE - OLTON,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
723349,BROOK LANE - OLTON,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-03-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-06T13:10:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
723349,BROOK LANE - OLTON,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-03-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-03-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-03-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
723349,BROOK LANE - OLTON,2023-03-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
723349,BROOK LANE - OLTON,2023-03-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-03-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-03-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-03-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.17
723349,BROOK LANE - OLTON,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.77
723349,BROOK LANE - OLTON,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.33
723349,BROOK LANE - OLTON,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
723349,BROOK LANE - OLTON,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-03-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-03-06T13:00:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
723349,BROOK LANE - OLTON,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
723349,BROOK LANE - OLTON,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
723349,BROOK LANE - OLTON,2023-03-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
723349,BROOK LANE - OLTON,2023-03-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-03-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
723349,BROOK LANE - OLTON,2023-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
723349,BROOK LANE - OLTON,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
723349,BROOK LANE - OLTON,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-03-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.21
723349,BROOK LANE - OLTON,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.71
723349,BROOK LANE - OLTON,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.47
723349,BROOK LANE - OLTON,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
723349,BROOK LANE - OLTON,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-03-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-03-06T12:50:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
723349,BROOK LANE - OLTON,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
723349,BROOK LANE - OLTON,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
723349,BROOK LANE - OLTON,2023-03-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
723349,BROOK LANE - OLTON,2023-03-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-03-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
723349,BROOK LANE - OLTON,2023-03-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
723349,BROOK LANE - OLTON,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
723349,BROOK LANE - OLTON,2023-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-03-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-03-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-03-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.19
723349,BROOK LANE - OLTON,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.7
723349,BROOK LANE - OLTON,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
723349,BROOK LANE - OLTON,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.76
723349,BROOK LANE - OLTON,2023-03-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
723349,BROOK LANE - OLTON,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-03-06T12:40:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
723349,BROOK LANE - OLTON,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
723349,BROOK LANE - OLTON,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
723349,BROOK LANE - OLTON,2023-03-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
723349,BROOK LANE - OLTON,2023-03-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-03-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
723349,BROOK LANE - OLTON,2023-03-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
723349,BROOK LANE - OLTON,2023-03-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
723349,BROOK LANE - OLTON,2023-03-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-03-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-03-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
723349,BROOK LANE - OLTON,2023-03-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.59
723349,BROOK LANE - OLTON,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
723349,BROOK LANE - OLTON,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
723349,BROOK LANE - OLTON,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.74
723349,BROOK LANE - OLTON,2023-03-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-03-06T12:30:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
723349,BROOK LANE - OLTON,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
723349,BROOK LANE - OLTON,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
723349,BROOK LANE - OLTON,2023-03-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
723349,BROOK LANE - OLTON,2023-03-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-03-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
723349,BROOK LANE - OLTON,2023-03-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-03-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
723349,BROOK LANE - OLTON,2023-03-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
723349,BROOK LANE - OLTON,2023-03-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-03-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-03-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.69
723349,BROOK LANE - OLTON,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.74
723349,BROOK LANE - OLTON,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
723349,BROOK LANE - OLTON,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-03-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
723349,BROOK LANE - OLTON,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-03-06T12:20:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
723349,BROOK LANE - OLTON,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
723349,BROOK LANE - OLTON,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-03-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
723349,BROOK LANE - OLTON,2023-03-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-03-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
723349,BROOK LANE - OLTON,2023-03-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
723349,BROOK LANE - OLTON,2023-03-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-03-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-03-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-03-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
723349,BROOK LANE - OLTON,2023-03-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.2
723349,BROOK LANE - OLTON,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.03
723349,BROOK LANE - OLTON,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.09
723349,BROOK LANE - OLTON,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
723349,BROOK LANE - OLTON,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-03-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-06T12:10:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
723349,BROOK LANE - OLTON,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
723349,BROOK LANE - OLTON,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-03-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
723349,BROOK LANE - OLTON,2023-03-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-03-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
723349,BROOK LANE - OLTON,2023-03-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
723349,BROOK LANE - OLTON,2023-03-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
723349,BROOK LANE - OLTON,2023-03-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-03-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-03-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-03-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-03-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.0
723349,BROOK LANE - OLTON,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.35
723349,BROOK LANE - OLTON,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
723349,BROOK LANE - OLTON,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.43
723349,BROOK LANE - OLTON,2023-03-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-03-06T12:00:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
723349,BROOK LANE - OLTON,2023-03-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
723349,BROOK LANE - OLTON,2023-03-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-03-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
723349,BROOK LANE - OLTON,2023-03-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-03-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
723349,BROOK LANE - OLTON,2023-03-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
723349,BROOK LANE - OLTON,2023-03-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-03-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-03-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-03-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.4
723349,BROOK LANE - OLTON,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.66
723349,BROOK LANE - OLTON,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
723349,BROOK LANE - OLTON,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.46
723349,BROOK LANE - OLTON,2023-03-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-03-06T11:50:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
723349,BROOK LANE - OLTON,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
723349,BROOK LANE - OLTON,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-03-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
723349,BROOK LANE - OLTON,2023-03-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-03-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
723349,BROOK LANE - OLTON,2023-03-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
723349,BROOK LANE - OLTON,2023-03-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
723349,BROOK LANE - OLTON,2023-03-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-03-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-03-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-03-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
723349,BROOK LANE - OLTON,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.08
723349,BROOK LANE - OLTON,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
723349,BROOK LANE - OLTON,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-03-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-03-06T11:40:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
723349,BROOK LANE - OLTON,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-03-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
723349,BROOK LANE - OLTON,2023-03-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-03-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
723349,BROOK LANE - OLTON,2023-03-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-03-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
723349,BROOK LANE - OLTON,2023-03-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-03-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-03-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-03-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-03-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.29
723349,BROOK LANE - OLTON,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.33
723349,BROOK LANE - OLTON,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.96
723349,BROOK LANE - OLTON,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-03-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-03-06T11:30:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
723349,BROOK LANE - OLTON,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
723349,BROOK LANE - OLTON,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-03-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
723349,BROOK LANE - OLTON,2023-03-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-03-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
723349,BROOK LANE - OLTON,2023-03-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-03-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
723349,BROOK LANE - OLTON,2023-03-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-03-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-03-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-03-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-03-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.35
723349,BROOK LANE - OLTON,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
723349,BROOK LANE - OLTON,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.52
723349,BROOK LANE - OLTON,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-03-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
723349,BROOK LANE - OLTON,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-03-06T11:20:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
723349,BROOK LANE - OLTON,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
723349,BROOK LANE - OLTON,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-03-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
723349,BROOK LANE - OLTON,2023-03-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-03-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
723349,BROOK LANE - OLTON,2023-03-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-03-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
723349,BROOK LANE - OLTON,2023-03-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
