Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
723349,BROOK LANE - OLTON,2023-03-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-03-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.33
723349,BROOK LANE - OLTON,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
723349,BROOK LANE - OLTON,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.86
723349,BROOK LANE - OLTON,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-03-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
723349,BROOK LANE - OLTON,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
723349,BROOK LANE - OLTON,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-03-06T11:10:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
723349,BROOK LANE - OLTON,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
723349,BROOK LANE - OLTON,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-03-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
723349,BROOK LANE - OLTON,2023-03-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-03-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
723349,BROOK LANE - OLTON,2023-03-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-03-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
723349,BROOK LANE - OLTON,2023-03-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-03-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
723349,BROOK LANE - OLTON,2023-03-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
723349,BROOK LANE - OLTON,2023-03-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
723349,BROOK LANE - OLTON,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.08
723349,BROOK LANE - OLTON,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.22
723349,BROOK LANE - OLTON,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-03-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-03-06T11:00:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
723349,BROOK LANE - OLTON,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
723349,BROOK LANE - OLTON,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-03-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
723349,BROOK LANE - OLTON,2023-03-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-03-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
723349,BROOK LANE - OLTON,2023-03-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-03-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
723349,BROOK LANE - OLTON,2023-03-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-03-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-03-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-03-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-03-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
723349,BROOK LANE - OLTON,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.42
723349,BROOK LANE - OLTON,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.92
723349,BROOK LANE - OLTON,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-03-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
723349,BROOK LANE - OLTON,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-03-06T10:50:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
723349,BROOK LANE - OLTON,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
723349,BROOK LANE - OLTON,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
723349,BROOK LANE - OLTON,2023-03-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
723349,BROOK LANE - OLTON,2023-03-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-03-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
723349,BROOK LANE - OLTON,2023-03-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.92
723349,BROOK LANE - OLTON,2023-03-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-03-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-03-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-03-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
723349,BROOK LANE - OLTON,2023-03-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
723349,BROOK LANE - OLTON,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.52
723349,BROOK LANE - OLTON,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.93
723349,BROOK LANE - OLTON,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-03-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-03-06T10:40:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
723349,BROOK LANE - OLTON,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-03-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
723349,BROOK LANE - OLTON,2023-03-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-03-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
723349,BROOK LANE - OLTON,2023-03-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-03-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
723349,BROOK LANE - OLTON,2023-03-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-03-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-03-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-03-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-03-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.96
723349,BROOK LANE - OLTON,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.29
723349,BROOK LANE - OLTON,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.16
723349,BROOK LANE - OLTON,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-03-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-03-06T10:30:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
723349,BROOK LANE - OLTON,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-03-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
723349,BROOK LANE - OLTON,2023-03-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
723349,BROOK LANE - OLTON,2023-03-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-03-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.16
723349,BROOK LANE - OLTON,2023-03-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-03-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-03-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-03-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-03-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
723349,BROOK LANE - OLTON,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
723349,BROOK LANE - OLTON,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.6
723349,BROOK LANE - OLTON,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-03-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-06T10:20:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
723349,BROOK LANE - OLTON,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-03-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
723349,BROOK LANE - OLTON,2023-03-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-03-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
723349,BROOK LANE - OLTON,2023-03-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-03-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
723349,BROOK LANE - OLTON,2023-03-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-03-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-03-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-03-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.27
723349,BROOK LANE - OLTON,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.75
723349,BROOK LANE - OLTON,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.44
723349,BROOK LANE - OLTON,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-03-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.1
723349,BROOK LANE - OLTON,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-03-06T10:10:00.000+00:00,transformer,,Temperature,C,18.2
723349,BROOK LANE - OLTON,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-03-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
723349,BROOK LANE - OLTON,2023-03-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-03-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
723349,BROOK LANE - OLTON,2023-03-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-03-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.44
723349,BROOK LANE - OLTON,2023-03-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-03-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-03-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-03-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
723349,BROOK LANE - OLTON,2023-03-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.91
723349,BROOK LANE - OLTON,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.39
723349,BROOK LANE - OLTON,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.46
723349,BROOK LANE - OLTON,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-03-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-03-06T10:00:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
723349,BROOK LANE - OLTON,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
723349,BROOK LANE - OLTON,2023-03-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
723349,BROOK LANE - OLTON,2023-03-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-03-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
723349,BROOK LANE - OLTON,2023-03-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-03-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.46
723349,BROOK LANE - OLTON,2023-03-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-03-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-03-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-03-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-03-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.04
723349,BROOK LANE - OLTON,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
723349,BROOK LANE - OLTON,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.32
723349,BROOK LANE - OLTON,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-03-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
723349,BROOK LANE - OLTON,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.8
723349,BROOK LANE - OLTON,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-03-06T09:50:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-03-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
723349,BROOK LANE - OLTON,2023-03-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-03-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
723349,BROOK LANE - OLTON,2023-03-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-03-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.32
723349,BROOK LANE - OLTON,2023-03-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-03-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
723349,BROOK LANE - OLTON,2023-03-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-03-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
723349,BROOK LANE - OLTON,2023-03-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.81
723349,BROOK LANE - OLTON,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
723349,BROOK LANE - OLTON,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.29
723349,BROOK LANE - OLTON,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-03-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.7
723349,BROOK LANE - OLTON,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-03-06T09:40:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
723349,BROOK LANE - OLTON,2023-03-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
723349,BROOK LANE - OLTON,2023-03-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-03-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
723349,BROOK LANE - OLTON,2023-03-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-03-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.29
723349,BROOK LANE - OLTON,2023-03-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-03-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-03-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-03-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
723349,BROOK LANE - OLTON,2023-03-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
723349,BROOK LANE - OLTON,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.72
723349,BROOK LANE - OLTON,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.25
723349,BROOK LANE - OLTON,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-03-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-03-06T09:30:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
723349,BROOK LANE - OLTON,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
723349,BROOK LANE - OLTON,2023-03-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
723349,BROOK LANE - OLTON,2023-03-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-03-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
723349,BROOK LANE - OLTON,2023-03-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-03-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
723349,BROOK LANE - OLTON,2023-03-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-03-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-03-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-03-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-03-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
723349,BROOK LANE - OLTON,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.98
723349,BROOK LANE - OLTON,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.69
723349,BROOK LANE - OLTON,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-03-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.0
723349,BROOK LANE - OLTON,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-03-06T09:20:00.000+00:00,transformer,,Temperature,C,17.8
723349,BROOK LANE - OLTON,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
723349,BROOK LANE - OLTON,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
723349,BROOK LANE - OLTON,2023-03-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
723349,BROOK LANE - OLTON,2023-03-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-03-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
723349,BROOK LANE - OLTON,2023-03-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-03-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
723349,BROOK LANE - OLTON,2023-03-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-03-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-03-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
723349,BROOK LANE - OLTON,2023-03-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
723349,BROOK LANE - OLTON,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.83
723349,BROOK LANE - OLTON,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.99
723349,BROOK LANE - OLTON,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-03-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.4
723349,BROOK LANE - OLTON,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-06T09:10:00.000+00:00,transformer,,Temperature,C,17.7
723349,BROOK LANE - OLTON,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
723349,BROOK LANE - OLTON,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
723349,BROOK LANE - OLTON,2023-03-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
723349,BROOK LANE - OLTON,2023-03-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-03-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
723349,BROOK LANE - OLTON,2023-03-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-03-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
723349,BROOK LANE - OLTON,2023-03-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-03-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-03-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-03-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
723349,BROOK LANE - OLTON,2023-03-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
723349,BROOK LANE - OLTON,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.13
723349,BROOK LANE - OLTON,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.21
723349,BROOK LANE - OLTON,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-03-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
723349,BROOK LANE - OLTON,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-03-06T09:00:00.000+00:00,transformer,,Temperature,C,17.6
723349,BROOK LANE - OLTON,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
723349,BROOK LANE - OLTON,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
723349,BROOK LANE - OLTON,2023-03-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
723349,BROOK LANE - OLTON,2023-03-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-03-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
723349,BROOK LANE - OLTON,2023-03-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-03-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
723349,BROOK LANE - OLTON,2023-03-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-03-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-03-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-03-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
723349,BROOK LANE - OLTON,2023-03-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.73
723349,BROOK LANE - OLTON,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.6
723349,BROOK LANE - OLTON,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-03-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.5
723349,BROOK LANE - OLTON,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-03-06T08:50:00.000+00:00,transformer,,Temperature,C,17.4
723349,BROOK LANE - OLTON,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-03-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-03-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-03-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
723349,BROOK LANE - OLTON,2023-03-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-03-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.6
723349,BROOK LANE - OLTON,2023-03-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-03-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-03-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
723349,BROOK LANE - OLTON,2023-03-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.75
723349,BROOK LANE - OLTON,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.67
723349,BROOK LANE - OLTON,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.68
723349,BROOK LANE - OLTON,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-03-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
723349,BROOK LANE - OLTON,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-03-06T08:40:00.000+00:00,transformer,,Temperature,C,17.4
723349,BROOK LANE - OLTON,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
723349,BROOK LANE - OLTON,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-03-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
723349,BROOK LANE - OLTON,2023-03-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-03-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
723349,BROOK LANE - OLTON,2023-03-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-03-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
723349,BROOK LANE - OLTON,2023-03-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-03-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-03-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-03-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
723349,BROOK LANE - OLTON,2023-03-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.42
723349,BROOK LANE - OLTON,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.9
723349,BROOK LANE - OLTON,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.99
723349,BROOK LANE - OLTON,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-03-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.3
723349,BROOK LANE - OLTON,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-06T08:30:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-03-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
723349,BROOK LANE - OLTON,2023-03-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-03-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
723349,BROOK LANE - OLTON,2023-03-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-03-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.99
723349,BROOK LANE - OLTON,2023-03-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-03-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-03-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-03-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
723349,BROOK LANE - OLTON,2023-03-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
723349,BROOK LANE - OLTON,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.52
723349,BROOK LANE - OLTON,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.72
723349,BROOK LANE - OLTON,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-03-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.5
723349,BROOK LANE - OLTON,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-03-06T08:20:00.000+00:00,transformer,,Temperature,C,17.2
723349,BROOK LANE - OLTON,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
723349,BROOK LANE - OLTON,2023-03-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
723349,BROOK LANE - OLTON,2023-03-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-03-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
723349,BROOK LANE - OLTON,2023-03-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-03-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.72
723349,BROOK LANE - OLTON,2023-03-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-03-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-03-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
723349,BROOK LANE - OLTON,2023-03-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
723349,BROOK LANE - OLTON,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.13
723349,BROOK LANE - OLTON,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.91
723349,BROOK LANE - OLTON,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-03-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
723349,BROOK LANE - OLTON,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-06T08:10:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
723349,BROOK LANE - OLTON,2023-03-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
723349,BROOK LANE - OLTON,2023-03-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-03-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
723349,BROOK LANE - OLTON,2023-03-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-03-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.91
723349,BROOK LANE - OLTON,2023-03-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-03-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-03-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-03-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
723349,BROOK LANE - OLTON,2023-03-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.55
723349,BROOK LANE - OLTON,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.38
723349,BROOK LANE - OLTON,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-03-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
