Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-03-06T08:00:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-03-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-03-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-03-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
723349,BROOK LANE - OLTON,2023-03-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-03-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.38
723349,BROOK LANE - OLTON,2023-03-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-03-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-03-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-03-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-03-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.53
723349,BROOK LANE - OLTON,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
723349,BROOK LANE - OLTON,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.66
723349,BROOK LANE - OLTON,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.48
723349,BROOK LANE - OLTON,2023-03-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-06T07:50:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-03-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
723349,BROOK LANE - OLTON,2023-03-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-03-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
723349,BROOK LANE - OLTON,2023-03-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-03-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.66
723349,BROOK LANE - OLTON,2023-03-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
723349,BROOK LANE - OLTON,2023-03-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-03-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-03-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-03-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.19
723349,BROOK LANE - OLTON,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.71
723349,BROOK LANE - OLTON,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.44
723349,BROOK LANE - OLTON,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-03-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
723349,BROOK LANE - OLTON,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-03-06T07:40:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
723349,BROOK LANE - OLTON,2023-03-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
723349,BROOK LANE - OLTON,2023-03-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-03-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
723349,BROOK LANE - OLTON,2023-03-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-03-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.45
723349,BROOK LANE - OLTON,2023-03-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-03-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-03-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
723349,BROOK LANE - OLTON,2023-03-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.48
723349,BROOK LANE - OLTON,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.42
723349,BROOK LANE - OLTON,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-03-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
723349,BROOK LANE - OLTON,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-03-06T07:30:00.000+00:00,transformer,,Temperature,C,16.9
723349,BROOK LANE - OLTON,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
723349,BROOK LANE - OLTON,2023-03-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-03-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-03-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
723349,BROOK LANE - OLTON,2023-03-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.42
723349,BROOK LANE - OLTON,2023-03-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-03-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-03-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
723349,BROOK LANE - OLTON,2023-03-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
723349,BROOK LANE - OLTON,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.69
723349,BROOK LANE - OLTON,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.29
723349,BROOK LANE - OLTON,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-03-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-03-06T07:20:00.000+00:00,transformer,,Temperature,C,16.9
723349,BROOK LANE - OLTON,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-03-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
723349,BROOK LANE - OLTON,2023-03-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-03-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.69
723349,BROOK LANE - OLTON,2023-03-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-03-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.29
723349,BROOK LANE - OLTON,2023-03-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-03-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-03-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-03-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-03-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.64
723349,BROOK LANE - OLTON,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.16
723349,BROOK LANE - OLTON,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-03-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.6
723349,BROOK LANE - OLTON,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-03-06T07:10:00.000+00:00,transformer,,Temperature,C,16.9
723349,BROOK LANE - OLTON,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
723349,BROOK LANE - OLTON,2023-03-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-03-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-03-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
723349,BROOK LANE - OLTON,2023-03-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-03-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.16
723349,BROOK LANE - OLTON,2023-03-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-03-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-03-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
723349,BROOK LANE - OLTON,2023-03-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
723349,BROOK LANE - OLTON,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
723349,BROOK LANE - OLTON,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.51
723349,BROOK LANE - OLTON,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-03-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.3
723349,BROOK LANE - OLTON,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-03-06T07:00:00.000+00:00,transformer,,Temperature,C,16.9
723349,BROOK LANE - OLTON,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
723349,BROOK LANE - OLTON,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
723349,BROOK LANE - OLTON,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
723349,BROOK LANE - OLTON,2023-03-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
723349,BROOK LANE - OLTON,2023-03-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-03-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
723349,BROOK LANE - OLTON,2023-03-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-03-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.51
723349,BROOK LANE - OLTON,2023-03-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-03-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-03-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
723349,BROOK LANE - OLTON,2023-03-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-03-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.58
723349,BROOK LANE - OLTON,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.25
723349,BROOK LANE - OLTON,2023-03-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.55
723349,BROOK LANE - OLTON,2023-03-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.1
723349,BROOK LANE - OLTON,2023-03-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-03-06T06:50:00.000+00:00,transformer,,Temperature,C,16.9
723349,BROOK LANE - OLTON,2023-03-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
723349,BROOK LANE - OLTON,2023-03-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-03-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
723349,BROOK LANE - OLTON,2023-03-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-03-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-03-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
723349,BROOK LANE - OLTON,2023-03-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-03-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.25
723349,BROOK LANE - OLTON,2023-03-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
723349,BROOK LANE - OLTON,2023-03-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-03-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-03-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
723349,BROOK LANE - OLTON,2023-03-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.02
723349,BROOK LANE - OLTON,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.88
723349,BROOK LANE - OLTON,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.99
723349,BROOK LANE - OLTON,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.61
723349,BROOK LANE - OLTON,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-03-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
723349,BROOK LANE - OLTON,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-06T06:40:00.000+00:00,transformer,,Temperature,C,16.9
723349,BROOK LANE - OLTON,2023-03-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
723349,BROOK LANE - OLTON,2023-03-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-03-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
723349,BROOK LANE - OLTON,2023-03-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
723349,BROOK LANE - OLTON,2023-03-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-03-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
723349,BROOK LANE - OLTON,2023-03-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
723349,BROOK LANE - OLTON,2023-03-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
723349,BROOK LANE - OLTON,2023-03-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-03-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-03-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-03-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
723349,BROOK LANE - OLTON,2023-03-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.13
723349,BROOK LANE - OLTON,2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-03-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.61
723349,BROOK LANE - OLTON,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.97
723349,BROOK LANE - OLTON,2023-03-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-03-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
723349,BROOK LANE - OLTON,2023-03-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-03-06T06:30:00.000+00:00,transformer,,Temperature,C,16.9
723349,BROOK LANE - OLTON,2023-03-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-03-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-03-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-03-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
723349,BROOK LANE - OLTON,2023-03-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-03-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
723349,BROOK LANE - OLTON,2023-03-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-03-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
723349,BROOK LANE - OLTON,2023-03-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-03-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-03-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
723349,BROOK LANE - OLTON,2023-03-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.44
723349,BROOK LANE - OLTON,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.94
723349,BROOK LANE - OLTON,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-03-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-03-06T06:20:00.000+00:00,transformer,,Temperature,C,16.9
723349,BROOK LANE - OLTON,2023-03-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-03-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-03-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-03-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-03-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-03-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
723349,BROOK LANE - OLTON,2023-03-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-03-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
723349,BROOK LANE - OLTON,2023-03-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-03-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-03-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-03-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-03-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
723349,BROOK LANE - OLTON,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.54
723349,BROOK LANE - OLTON,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.43
723349,BROOK LANE - OLTON,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-03-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-06T06:10:00.000+00:00,transformer,,Temperature,C,16.9
723349,BROOK LANE - OLTON,2023-03-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-03-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-03-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-03-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
723349,BROOK LANE - OLTON,2023-03-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-03-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
723349,BROOK LANE - OLTON,2023-03-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-03-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
723349,BROOK LANE - OLTON,2023-03-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-03-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-03-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-03-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-03-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-03-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.56
723349,BROOK LANE - OLTON,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.83
723349,BROOK LANE - OLTON,2023-03-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-03-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-03-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-03-06T06:00:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-03-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-03-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-03-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-03-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-03-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-03-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
723349,BROOK LANE - OLTON,2023-03-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-03-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
723349,BROOK LANE - OLTON,2023-03-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-03-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-03-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-03-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.88
723349,BROOK LANE - OLTON,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.65
723349,BROOK LANE - OLTON,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.55
723349,BROOK LANE - OLTON,2023-03-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-03-06T05:50:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-03-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-03-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-03-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-03-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-03-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-03-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
723349,BROOK LANE - OLTON,2023-03-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
723349,BROOK LANE - OLTON,2023-03-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
723349,BROOK LANE - OLTON,2023-03-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-03-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-03-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
723349,BROOK LANE - OLTON,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.6
723349,BROOK LANE - OLTON,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.92
723349,BROOK LANE - OLTON,2023-03-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-03-06T05:40:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-03-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-03-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-03-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-03-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-03-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-03-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
723349,BROOK LANE - OLTON,2023-03-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-03-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
723349,BROOK LANE - OLTON,2023-03-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
723349,BROOK LANE - OLTON,2023-03-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-03-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-03-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-03-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
723349,BROOK LANE - OLTON,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.57
723349,BROOK LANE - OLTON,2023-03-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.86
723349,BROOK LANE - OLTON,2023-03-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-03-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-06T05:30:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-03-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-03-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-03-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-03-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-03-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-03-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
723349,BROOK LANE - OLTON,2023-03-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
723349,BROOK LANE - OLTON,2023-03-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
723349,BROOK LANE - OLTON,2023-03-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-03-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-03-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.63
723349,BROOK LANE - OLTON,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.8
723349,BROOK LANE - OLTON,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-03-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-03-06T05:20:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-03-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-03-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-03-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-03-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-03-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-03-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
723349,BROOK LANE - OLTON,2023-03-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
723349,BROOK LANE - OLTON,2023-03-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-03-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-03-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-03-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-03-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-03-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.35
723349,BROOK LANE - OLTON,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.98
723349,BROOK LANE - OLTON,2023-03-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.02
723349,BROOK LANE - OLTON,2023-03-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-03-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-06T05:10:00.000+00:00,transformer,,Temperature,C,17.2
723349,BROOK LANE - OLTON,2023-03-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-03-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-03-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-03-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-03-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-03-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
723349,BROOK LANE - OLTON,2023-03-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-03-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
723349,BROOK LANE - OLTON,2023-03-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
723349,BROOK LANE - OLTON,2023-03-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-03-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-03-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
723349,BROOK LANE - OLTON,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.94
723349,BROOK LANE - OLTON,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.73
723349,BROOK LANE - OLTON,2023-03-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-03-06T05:00:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-03-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-03-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-03-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-03-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-03-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
723349,BROOK LANE - OLTON,2023-03-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-03-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
723349,BROOK LANE - OLTON,2023-03-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
723349,BROOK LANE - OLTON,2023-03-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-03-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-03-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-03-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
723349,BROOK LANE - OLTON,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.95
723349,BROOK LANE - OLTON,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.31
723349,BROOK LANE - OLTON,2023-03-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-03-06T04:50:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-03-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-03-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-03-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
