Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.62
723349,BROOK LANE - OLTON,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
723349,BROOK LANE - OLTON,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.19
723349,BROOK LANE - OLTON,2023-03-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
723349,BROOK LANE - OLTON,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
723349,BROOK LANE - OLTON,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.48
723349,BROOK LANE - OLTON,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
723349,BROOK LANE - OLTON,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
723349,BROOK LANE - OLTON,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.19
723349,BROOK LANE - OLTON,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
723349,BROOK LANE - OLTON,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.46
723349,BROOK LANE - OLTON,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.1
723349,BROOK LANE - OLTON,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.43
723349,BROOK LANE - OLTON,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
723349,BROOK LANE - OLTON,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.1
723349,BROOK LANE - OLTON,2023-03-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
723349,BROOK LANE - OLTON,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
723349,BROOK LANE - OLTON,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.1
723349,BROOK LANE - OLTON,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
723349,BROOK LANE - OLTON,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
723349,BROOK LANE - OLTON,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.1
723349,BROOK LANE - OLTON,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.63
723349,BROOK LANE - OLTON,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.08
723349,BROOK LANE - OLTON,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.67
723349,BROOK LANE - OLTON,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
723349,BROOK LANE - OLTON,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.81
723349,BROOK LANE - OLTON,2023-03-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
723349,BROOK LANE - OLTON,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
723349,BROOK LANE - OLTON,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
723349,BROOK LANE - OLTON,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.08
723349,BROOK LANE - OLTON,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.67
723349,BROOK LANE - OLTON,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
723349,BROOK LANE - OLTON,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.81
723349,BROOK LANE - OLTON,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.27
723349,BROOK LANE - OLTON,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.1
723349,BROOK LANE - OLTON,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.31
723349,BROOK LANE - OLTON,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
723349,BROOK LANE - OLTON,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.66
723349,BROOK LANE - OLTON,2023-03-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
723349,BROOK LANE - OLTON,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
723349,BROOK LANE - OLTON,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
723349,BROOK LANE - OLTON,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
723349,BROOK LANE - OLTON,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.1
723349,BROOK LANE - OLTON,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
723349,BROOK LANE - OLTON,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
723349,BROOK LANE - OLTON,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.66
723349,BROOK LANE - OLTON,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
723349,BROOK LANE - OLTON,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.38
723349,BROOK LANE - OLTON,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.43
723349,BROOK LANE - OLTON,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.37
723349,BROOK LANE - OLTON,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
723349,BROOK LANE - OLTON,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.05
723349,BROOK LANE - OLTON,2023-03-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
723349,BROOK LANE - OLTON,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
723349,BROOK LANE - OLTON,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
723349,BROOK LANE - OLTON,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
723349,BROOK LANE - OLTON,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
723349,BROOK LANE - OLTON,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.43
723349,BROOK LANE - OLTON,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
723349,BROOK LANE - OLTON,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
723349,BROOK LANE - OLTON,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.05
723349,BROOK LANE - OLTON,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
723349,BROOK LANE - OLTON,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
723349,BROOK LANE - OLTON,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.55
723349,BROOK LANE - OLTON,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.86
723349,BROOK LANE - OLTON,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.82
723349,BROOK LANE - OLTON,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
723349,BROOK LANE - OLTON,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.52
723349,BROOK LANE - OLTON,2023-03-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
723349,BROOK LANE - OLTON,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
723349,BROOK LANE - OLTON,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
723349,BROOK LANE - OLTON,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.86
723349,BROOK LANE - OLTON,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.82
723349,BROOK LANE - OLTON,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
723349,BROOK LANE - OLTON,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.52
723349,BROOK LANE - OLTON,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
723349,BROOK LANE - OLTON,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.68
723349,BROOK LANE - OLTON,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.59
723349,BROOK LANE - OLTON,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.77
723349,BROOK LANE - OLTON,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
723349,BROOK LANE - OLTON,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.18
723349,BROOK LANE - OLTON,2023-03-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
723349,BROOK LANE - OLTON,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
723349,BROOK LANE - OLTON,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.59
723349,BROOK LANE - OLTON,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
723349,BROOK LANE - OLTON,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
723349,BROOK LANE - OLTON,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.18
723349,BROOK LANE - OLTON,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
723349,BROOK LANE - OLTON,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.54
723349,BROOK LANE - OLTON,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.7
723349,BROOK LANE - OLTON,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
723349,BROOK LANE - OLTON,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.16
723349,BROOK LANE - OLTON,2023-03-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
723349,BROOK LANE - OLTON,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
723349,BROOK LANE - OLTON,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
723349,BROOK LANE - OLTON,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
723349,BROOK LANE - OLTON,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
723349,BROOK LANE - OLTON,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
723349,BROOK LANE - OLTON,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.16
723349,BROOK LANE - OLTON,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.51
723349,BROOK LANE - OLTON,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
723349,BROOK LANE - OLTON,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.75
723349,BROOK LANE - OLTON,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
723349,BROOK LANE - OLTON,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.1
723349,BROOK LANE - OLTON,2023-03-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
723349,BROOK LANE - OLTON,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
723349,BROOK LANE - OLTON,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
723349,BROOK LANE - OLTON,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
723349,BROOK LANE - OLTON,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
723349,BROOK LANE - OLTON,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
723349,BROOK LANE - OLTON,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
723349,BROOK LANE - OLTON,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.1
723349,BROOK LANE - OLTON,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
723349,BROOK LANE - OLTON,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
723349,BROOK LANE - OLTON,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.84
723349,BROOK LANE - OLTON,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
723349,BROOK LANE - OLTON,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-03-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
723349,BROOK LANE - OLTON,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
723349,BROOK LANE - OLTON,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
723349,BROOK LANE - OLTON,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
723349,BROOK LANE - OLTON,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
723349,BROOK LANE - OLTON,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
723349,BROOK LANE - OLTON,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
723349,BROOK LANE - OLTON,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.02
723349,BROOK LANE - OLTON,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
723349,BROOK LANE - OLTON,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.67
723349,BROOK LANE - OLTON,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
723349,BROOK LANE - OLTON,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-03-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
723349,BROOK LANE - OLTON,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
723349,BROOK LANE - OLTON,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
723349,BROOK LANE - OLTON,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
723349,BROOK LANE - OLTON,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
723349,BROOK LANE - OLTON,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
723349,BROOK LANE - OLTON,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.31
723349,BROOK LANE - OLTON,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
723349,BROOK LANE - OLTON,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.53
723349,BROOK LANE - OLTON,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
723349,BROOK LANE - OLTON,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.62
723349,BROOK LANE - OLTON,2023-03-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-03-07T17:10:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
723349,BROOK LANE - OLTON,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
723349,BROOK LANE - OLTON,2023-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
723349,BROOK LANE - OLTON,2023-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
723349,BROOK LANE - OLTON,2023-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
723349,BROOK LANE - OLTON,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.62
723349,BROOK LANE - OLTON,2023-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
723349,BROOK LANE - OLTON,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
723349,BROOK LANE - OLTON,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.35
723349,BROOK LANE - OLTON,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
723349,BROOK LANE - OLTON,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.22
723349,BROOK LANE - OLTON,2023-03-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-03-07T17:00:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-03-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
723349,BROOK LANE - OLTON,2023-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
723349,BROOK LANE - OLTON,2023-03-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.35
723349,BROOK LANE - OLTON,2023-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
723349,BROOK LANE - OLTON,2023-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.22
723349,BROOK LANE - OLTON,2023-03-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
723349,BROOK LANE - OLTON,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.46
723349,BROOK LANE - OLTON,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
723349,BROOK LANE - OLTON,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-03-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-03-07T16:50:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
723349,BROOK LANE - OLTON,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-03-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
723349,BROOK LANE - OLTON,2023-03-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-03-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
723349,BROOK LANE - OLTON,2023-03-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
723349,BROOK LANE - OLTON,2023-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-03-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-03-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.1
723349,BROOK LANE - OLTON,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.15
723349,BROOK LANE - OLTON,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
723349,BROOK LANE - OLTON,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.35
723349,BROOK LANE - OLTON,2023-03-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-03-07T16:40:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
723349,BROOK LANE - OLTON,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-03-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
723349,BROOK LANE - OLTON,2023-03-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-03-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.15
723349,BROOK LANE - OLTON,2023-03-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
723349,BROOK LANE - OLTON,2023-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
723349,BROOK LANE - OLTON,2023-03-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-03-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.23
723349,BROOK LANE - OLTON,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
723349,BROOK LANE - OLTON,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-03-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-03-07T16:30:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
723349,BROOK LANE - OLTON,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-03-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-03-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-03-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
723349,BROOK LANE - OLTON,2023-03-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
723349,BROOK LANE - OLTON,2023-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-03-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-03-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-03-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.45
723349,BROOK LANE - OLTON,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
723349,BROOK LANE - OLTON,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-03-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-03-07T16:20:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-03-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-03-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-03-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
723349,BROOK LANE - OLTON,2023-03-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-03-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
723349,BROOK LANE - OLTON,2023-03-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-03-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-03-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-03-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.12
723349,BROOK LANE - OLTON,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
723349,BROOK LANE - OLTON,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.44
723349,BROOK LANE - OLTON,2023-03-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-03-07T16:10:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-03-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-03-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-03-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
723349,BROOK LANE - OLTON,2023-03-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-03-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
723349,BROOK LANE - OLTON,2023-03-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
723349,BROOK LANE - OLTON,2023-03-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-03-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-03-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-03-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.17
723349,BROOK LANE - OLTON,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
723349,BROOK LANE - OLTON,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-03-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-03-07T16:00:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-03-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-03-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-03-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
723349,BROOK LANE - OLTON,2023-03-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-03-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
723349,BROOK LANE - OLTON,2023-03-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-03-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-03-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-03-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.72
723349,BROOK LANE - OLTON,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
723349,BROOK LANE - OLTON,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-03-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-03-07T15:50:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
