Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
723349,BROOK LANE - OLTON,2023-03-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
723349,BROOK LANE - OLTON,2023-03-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-03-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
723349,BROOK LANE - OLTON,2023-03-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-03-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.93
723349,BROOK LANE - OLTON,2023-03-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-03-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-03-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-03-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
723349,BROOK LANE - OLTON,2023-03-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
723349,BROOK LANE - OLTON,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.27
723349,BROOK LANE - OLTON,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
723349,BROOK LANE - OLTON,2023-03-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.4
723349,BROOK LANE - OLTON,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-03-07T09:10:00.000+00:00,transformer,,Temperature,C,16.8
723349,BROOK LANE - OLTON,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-03-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-03-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-03-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
723349,BROOK LANE - OLTON,2023-03-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-03-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.27
723349,BROOK LANE - OLTON,2023-03-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
723349,BROOK LANE - OLTON,2023-03-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-03-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-03-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
723349,BROOK LANE - OLTON,2023-03-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.17
723349,BROOK LANE - OLTON,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.52
723349,BROOK LANE - OLTON,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.46
723349,BROOK LANE - OLTON,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.25
723349,BROOK LANE - OLTON,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-03-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-07T09:00:00.000+00:00,transformer,,Temperature,C,16.7
723349,BROOK LANE - OLTON,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-03-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
723349,BROOK LANE - OLTON,2023-03-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-03-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
723349,BROOK LANE - OLTON,2023-03-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
723349,BROOK LANE - OLTON,2023-03-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.25
723349,BROOK LANE - OLTON,2023-03-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-03-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-03-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-03-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-03-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.55
723349,BROOK LANE - OLTON,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.33
723349,BROOK LANE - OLTON,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.56
723349,BROOK LANE - OLTON,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.9
723349,BROOK LANE - OLTON,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-03-07T08:50:00.000+00:00,transformer,,Temperature,C,16.6
723349,BROOK LANE - OLTON,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-03-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
723349,BROOK LANE - OLTON,2023-03-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-03-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
723349,BROOK LANE - OLTON,2023-03-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-03-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.55
723349,BROOK LANE - OLTON,2023-03-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-03-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-03-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
723349,BROOK LANE - OLTON,2023-03-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.7
723349,BROOK LANE - OLTON,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.23
723349,BROOK LANE - OLTON,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.25
723349,BROOK LANE - OLTON,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-03-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.0
723349,BROOK LANE - OLTON,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-03-07T08:40:00.000+00:00,transformer,,Temperature,C,16.6
723349,BROOK LANE - OLTON,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
723349,BROOK LANE - OLTON,2023-03-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
723349,BROOK LANE - OLTON,2023-03-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-03-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
723349,BROOK LANE - OLTON,2023-03-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-03-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.25
723349,BROOK LANE - OLTON,2023-03-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-03-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-03-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
723349,BROOK LANE - OLTON,2023-03-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.65
723349,BROOK LANE - OLTON,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.72
723349,BROOK LANE - OLTON,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.09
723349,BROOK LANE - OLTON,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.2
723349,BROOK LANE - OLTON,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-03-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.4
723349,BROOK LANE - OLTON,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-07T08:30:00.000+00:00,transformer,,Temperature,C,16.5
723349,BROOK LANE - OLTON,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
723349,BROOK LANE - OLTON,2023-03-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
723349,BROOK LANE - OLTON,2023-03-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-03-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
723349,BROOK LANE - OLTON,2023-03-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
723349,BROOK LANE - OLTON,2023-03-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.2
723349,BROOK LANE - OLTON,2023-03-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-03-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-03-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-03-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
723349,BROOK LANE - OLTON,2023-03-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.28
723349,BROOK LANE - OLTON,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
723349,BROOK LANE - OLTON,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.31
723349,BROOK LANE - OLTON,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.26
723349,BROOK LANE - OLTON,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-03-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
723349,BROOK LANE - OLTON,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-03-07T08:20:00.000+00:00,transformer,,Temperature,C,16.4
723349,BROOK LANE - OLTON,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-03-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
723349,BROOK LANE - OLTON,2023-03-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
723349,BROOK LANE - OLTON,2023-03-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
723349,BROOK LANE - OLTON,2023-03-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-03-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
723349,BROOK LANE - OLTON,2023-03-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-03-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-03-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-03-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
723349,BROOK LANE - OLTON,2023-03-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.96
723349,BROOK LANE - OLTON,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.32
723349,BROOK LANE - OLTON,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-03-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
723349,BROOK LANE - OLTON,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-03-07T08:10:00.000+00:00,transformer,,Temperature,C,16.4
723349,BROOK LANE - OLTON,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
723349,BROOK LANE - OLTON,2023-03-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-03-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-03-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
723349,BROOK LANE - OLTON,2023-03-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-03-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
723349,BROOK LANE - OLTON,2023-03-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-03-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-03-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
723349,BROOK LANE - OLTON,2023-03-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
723349,BROOK LANE - OLTON,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.01
723349,BROOK LANE - OLTON,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.93
723349,BROOK LANE - OLTON,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-03-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
723349,BROOK LANE - OLTON,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-03-07T08:00:00.000+00:00,transformer,,Temperature,C,16.3
723349,BROOK LANE - OLTON,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-03-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
723349,BROOK LANE - OLTON,2023-03-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-03-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
723349,BROOK LANE - OLTON,2023-03-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-03-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.93
723349,BROOK LANE - OLTON,2023-03-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-03-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
723349,BROOK LANE - OLTON,2023-03-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-03-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-03-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
723349,BROOK LANE - OLTON,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
723349,BROOK LANE - OLTON,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.5
723349,BROOK LANE - OLTON,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-03-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.5
723349,BROOK LANE - OLTON,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.7
723349,BROOK LANE - OLTON,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-03-07T07:50:00.000+00:00,transformer,,Temperature,C,16.3
723349,BROOK LANE - OLTON,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-03-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
723349,BROOK LANE - OLTON,2023-03-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-03-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
723349,BROOK LANE - OLTON,2023-03-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-03-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.5
723349,BROOK LANE - OLTON,2023-03-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-03-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
723349,BROOK LANE - OLTON,2023-03-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-03-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
723349,BROOK LANE - OLTON,2023-03-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.69
723349,BROOK LANE - OLTON,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.48
723349,BROOK LANE - OLTON,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.07
723349,BROOK LANE - OLTON,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.02
723349,BROOK LANE - OLTON,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.28
723349,BROOK LANE - OLTON,2023-03-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
723349,BROOK LANE - OLTON,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.5
723349,BROOK LANE - OLTON,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-03-07T07:40:00.000+00:00,transformer,,Temperature,C,16.2
723349,BROOK LANE - OLTON,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-03-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
723349,BROOK LANE - OLTON,2023-03-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-03-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
723349,BROOK LANE - OLTON,2023-03-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
723349,BROOK LANE - OLTON,2023-03-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.02
723349,BROOK LANE - OLTON,2023-03-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.28
723349,BROOK LANE - OLTON,2023-03-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-03-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
723349,BROOK LANE - OLTON,2023-03-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
723349,BROOK LANE - OLTON,2023-03-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
723349,BROOK LANE - OLTON,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.29
723349,BROOK LANE - OLTON,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.72
723349,BROOK LANE - OLTON,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-03-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.9
723349,BROOK LANE - OLTON,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.7
723349,BROOK LANE - OLTON,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-03-07T07:30:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-03-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
723349,BROOK LANE - OLTON,2023-03-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-03-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
723349,BROOK LANE - OLTON,2023-03-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-03-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.73
723349,BROOK LANE - OLTON,2023-03-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-03-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
723349,BROOK LANE - OLTON,2023-03-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
723349,BROOK LANE - OLTON,2023-03-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
723349,BROOK LANE - OLTON,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.33
723349,BROOK LANE - OLTON,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.32
723349,BROOK LANE - OLTON,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-03-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.5
723349,BROOK LANE - OLTON,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
723349,BROOK LANE - OLTON,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-03-07T07:20:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-03-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
723349,BROOK LANE - OLTON,2023-03-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-03-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
723349,BROOK LANE - OLTON,2023-03-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-03-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
723349,BROOK LANE - OLTON,2023-03-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-03-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
723349,BROOK LANE - OLTON,2023-03-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
723349,BROOK LANE - OLTON,2023-03-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
723349,BROOK LANE - OLTON,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
723349,BROOK LANE - OLTON,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.4
723349,BROOK LANE - OLTON,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.73
723349,BROOK LANE - OLTON,2023-03-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
723349,BROOK LANE - OLTON,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-03-07T07:10:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
723349,BROOK LANE - OLTON,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-03-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
723349,BROOK LANE - OLTON,2023-03-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-03-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
723349,BROOK LANE - OLTON,2023-03-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.4
723349,BROOK LANE - OLTON,2023-03-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
723349,BROOK LANE - OLTON,2023-03-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-03-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-03-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
723349,BROOK LANE - OLTON,2023-03-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.58
723349,BROOK LANE - OLTON,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.44
723349,BROOK LANE - OLTON,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.89
723349,BROOK LANE - OLTON,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-03-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
723349,BROOK LANE - OLTON,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-03-07T07:00:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
723349,BROOK LANE - OLTON,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-03-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
723349,BROOK LANE - OLTON,2023-03-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-03-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
723349,BROOK LANE - OLTON,2023-03-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-03-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.89
723349,BROOK LANE - OLTON,2023-03-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-03-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-03-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
723349,BROOK LANE - OLTON,2023-03-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
723349,BROOK LANE - OLTON,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.72
723349,BROOK LANE - OLTON,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.96
723349,BROOK LANE - OLTON,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.8
723349,BROOK LANE - OLTON,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.5
723349,BROOK LANE - OLTON,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-03-07T06:50:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
723349,BROOK LANE - OLTON,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-03-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
723349,BROOK LANE - OLTON,2023-03-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-03-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
723349,BROOK LANE - OLTON,2023-03-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-03-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.96
723349,BROOK LANE - OLTON,2023-03-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
723349,BROOK LANE - OLTON,2023-03-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-03-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
723349,BROOK LANE - OLTON,2023-03-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.69
723349,BROOK LANE - OLTON,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.94
723349,BROOK LANE - OLTON,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.42
723349,BROOK LANE - OLTON,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-03-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.3
723349,BROOK LANE - OLTON,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-03-07T06:40:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-03-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
723349,BROOK LANE - OLTON,2023-03-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-03-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
723349,BROOK LANE - OLTON,2023-03-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-03-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.42
723349,BROOK LANE - OLTON,2023-03-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-03-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-03-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-03-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
723349,BROOK LANE - OLTON,2023-03-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
723349,BROOK LANE - OLTON,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.21
723349,BROOK LANE - OLTON,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.12
723349,BROOK LANE - OLTON,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-03-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-03-07T06:30:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-03-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
723349,BROOK LANE - OLTON,2023-03-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-03-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
723349,BROOK LANE - OLTON,2023-03-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-03-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
723349,BROOK LANE - OLTON,2023-03-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-03-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-03-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-03-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-03-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.54
723349,BROOK LANE - OLTON,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.65
723349,BROOK LANE - OLTON,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-03-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-03-07T06:20:00.000+00:00,transformer,,Temperature,C,16.2
723349,BROOK LANE - OLTON,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-03-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-03-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-03-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
723349,BROOK LANE - OLTON,2023-03-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-03-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
723349,BROOK LANE - OLTON,2023-03-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-03-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-03-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-03-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-03-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.04
723349,BROOK LANE - OLTON,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.54
723349,BROOK LANE - OLTON,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.15
723349,BROOK LANE - OLTON,2023-03-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-03-07T06:10:00.000+00:00,transformer,,Temperature,C,16.3
723349,BROOK LANE - OLTON,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-03-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-03-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-03-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.04
723349,BROOK LANE - OLTON,2023-03-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-03-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
723349,BROOK LANE - OLTON,2023-03-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.15
723349,BROOK LANE - OLTON,2023-03-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-03-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-03-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
