Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
723349,BROOK LANE - OLTON,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
723349,BROOK LANE - OLTON,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.1
723349,BROOK LANE - OLTON,2023-03-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-03-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-03-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
723349,BROOK LANE - OLTON,2023-03-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
723349,BROOK LANE - OLTON,2023-03-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-03-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-03-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-03-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-03-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
723349,BROOK LANE - OLTON,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.43
723349,BROOK LANE - OLTON,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-03-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-03-07T02:40:00.000+00:00,transformer,,Temperature,C,17.8
723349,BROOK LANE - OLTON,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
723349,BROOK LANE - OLTON,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
723349,BROOK LANE - OLTON,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
723349,BROOK LANE - OLTON,2023-03-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-03-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-03-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
723349,BROOK LANE - OLTON,2023-03-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-03-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.43
723349,BROOK LANE - OLTON,2023-03-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-03-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-03-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-03-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
723349,BROOK LANE - OLTON,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.86
723349,BROOK LANE - OLTON,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.32
723349,BROOK LANE - OLTON,2023-03-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-07T02:30:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
723349,BROOK LANE - OLTON,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
723349,BROOK LANE - OLTON,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
723349,BROOK LANE - OLTON,2023-03-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-03-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-03-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
723349,BROOK LANE - OLTON,2023-03-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-03-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
723349,BROOK LANE - OLTON,2023-03-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
723349,BROOK LANE - OLTON,2023-03-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-03-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-03-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
723349,BROOK LANE - OLTON,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.58
723349,BROOK LANE - OLTON,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.43
723349,BROOK LANE - OLTON,2023-03-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-07T02:20:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
723349,BROOK LANE - OLTON,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
723349,BROOK LANE - OLTON,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
723349,BROOK LANE - OLTON,2023-03-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-03-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-03-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
723349,BROOK LANE - OLTON,2023-03-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-03-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
723349,BROOK LANE - OLTON,2023-03-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
723349,BROOK LANE - OLTON,2023-03-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-03-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-03-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
723349,BROOK LANE - OLTON,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.25
723349,BROOK LANE - OLTON,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.54
723349,BROOK LANE - OLTON,2023-03-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
723349,BROOK LANE - OLTON,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
723349,BROOK LANE - OLTON,2023-03-07T02:10:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
723349,BROOK LANE - OLTON,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
723349,BROOK LANE - OLTON,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
723349,BROOK LANE - OLTON,2023-03-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-03-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
723349,BROOK LANE - OLTON,2023-03-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-03-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
723349,BROOK LANE - OLTON,2023-03-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
723349,BROOK LANE - OLTON,2023-03-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-03-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
723349,BROOK LANE - OLTON,2023-03-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
723349,BROOK LANE - OLTON,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
723349,BROOK LANE - OLTON,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.36
723349,BROOK LANE - OLTON,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.57
723349,BROOK LANE - OLTON,2023-03-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-03-07T02:00:00.000+00:00,transformer,,Temperature,C,18.2
723349,BROOK LANE - OLTON,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
723349,BROOK LANE - OLTON,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
723349,BROOK LANE - OLTON,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
723349,BROOK LANE - OLTON,2023-03-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-03-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
723349,BROOK LANE - OLTON,2023-03-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-03-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
723349,BROOK LANE - OLTON,2023-03-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
723349,BROOK LANE - OLTON,2023-03-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-03-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-03-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
723349,BROOK LANE - OLTON,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.86
723349,BROOK LANE - OLTON,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.74
723349,BROOK LANE - OLTON,2023-03-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-03-07T01:50:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
723349,BROOK LANE - OLTON,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
723349,BROOK LANE - OLTON,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
723349,BROOK LANE - OLTON,2023-03-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-03-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
723349,BROOK LANE - OLTON,2023-03-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-03-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
723349,BROOK LANE - OLTON,2023-03-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
723349,BROOK LANE - OLTON,2023-03-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-03-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-03-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
723349,BROOK LANE - OLTON,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.73
723349,BROOK LANE - OLTON,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.35
723349,BROOK LANE - OLTON,2023-03-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-03-07T01:40:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
723349,BROOK LANE - OLTON,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
723349,BROOK LANE - OLTON,2023-03-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-03-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-03-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
723349,BROOK LANE - OLTON,2023-03-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
723349,BROOK LANE - OLTON,2023-03-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
723349,BROOK LANE - OLTON,2023-03-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-03-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-03-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
723349,BROOK LANE - OLTON,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.2
723349,BROOK LANE - OLTON,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.52
723349,BROOK LANE - OLTON,2023-03-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-03-07T01:30:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
723349,BROOK LANE - OLTON,2023-03-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-03-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
723349,BROOK LANE - OLTON,2023-03-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-03-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
723349,BROOK LANE - OLTON,2023-03-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
723349,BROOK LANE - OLTON,2023-03-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-03-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-03-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
723349,BROOK LANE - OLTON,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.7
723349,BROOK LANE - OLTON,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.91
723349,BROOK LANE - OLTON,2023-03-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
723349,BROOK LANE - OLTON,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-03-07T01:20:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
723349,BROOK LANE - OLTON,2023-03-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-03-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-03-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
723349,BROOK LANE - OLTON,2023-03-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-03-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
723349,BROOK LANE - OLTON,2023-03-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
723349,BROOK LANE - OLTON,2023-03-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-03-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
723349,BROOK LANE - OLTON,2023-03-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
723349,BROOK LANE - OLTON,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.57
723349,BROOK LANE - OLTON,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.69
723349,BROOK LANE - OLTON,2023-03-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-03-07T01:10:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-03-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
723349,BROOK LANE - OLTON,2023-03-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-03-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-03-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-03-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-03-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
723349,BROOK LANE - OLTON,2023-03-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-03-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
723349,BROOK LANE - OLTON,2023-03-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
723349,BROOK LANE - OLTON,2023-03-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-03-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-03-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.19
723349,BROOK LANE - OLTON,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.87
723349,BROOK LANE - OLTON,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.89
723349,BROOK LANE - OLTON,2023-03-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
723349,BROOK LANE - OLTON,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-03-07T01:00:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-03-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-03-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-03-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-03-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-03-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-03-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
723349,BROOK LANE - OLTON,2023-03-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-03-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.87
723349,BROOK LANE - OLTON,2023-03-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
723349,BROOK LANE - OLTON,2023-03-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
723349,BROOK LANE - OLTON,2023-03-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-03-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
723349,BROOK LANE - OLTON,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.92
723349,BROOK LANE - OLTON,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.64
723349,BROOK LANE - OLTON,2023-03-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-03-07T00:50:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-03-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-03-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-03-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-03-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-03-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-03-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-03-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
723349,BROOK LANE - OLTON,2023-03-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-03-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.92
723349,BROOK LANE - OLTON,2023-03-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
723349,BROOK LANE - OLTON,2023-03-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-03-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-03-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
723349,BROOK LANE - OLTON,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.35
723349,BROOK LANE - OLTON,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.69
723349,BROOK LANE - OLTON,2023-03-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
723349,BROOK LANE - OLTON,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-07T00:40:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-03-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-03-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-03-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-03-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-03-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
723349,BROOK LANE - OLTON,2023-03-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-03-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
723349,BROOK LANE - OLTON,2023-03-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
723349,BROOK LANE - OLTON,2023-03-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
723349,BROOK LANE - OLTON,2023-03-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-03-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-03-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
723349,BROOK LANE - OLTON,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.12
723349,BROOK LANE - OLTON,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.94
723349,BROOK LANE - OLTON,2023-03-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
723349,BROOK LANE - OLTON,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-07T00:30:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-03-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-03-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-03-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-03-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-03-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-03-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-03-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
723349,BROOK LANE - OLTON,2023-03-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-03-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
723349,BROOK LANE - OLTON,2023-03-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
723349,BROOK LANE - OLTON,2023-03-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
723349,BROOK LANE - OLTON,2023-03-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-03-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
723349,BROOK LANE - OLTON,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.07
723349,BROOK LANE - OLTON,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.64
723349,BROOK LANE - OLTON,2023-03-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
723349,BROOK LANE - OLTON,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-03-07T00:20:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
723349,BROOK LANE - OLTON,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
723349,BROOK LANE - OLTON,2023-03-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-03-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-03-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
723349,BROOK LANE - OLTON,2023-03-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-03-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
723349,BROOK LANE - OLTON,2023-03-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
723349,BROOK LANE - OLTON,2023-03-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
723349,BROOK LANE - OLTON,2023-03-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-03-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-03-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
723349,BROOK LANE - OLTON,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.13
723349,BROOK LANE - OLTON,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-03-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-07T00:10:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
723349,BROOK LANE - OLTON,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-03-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-03-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-03-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
723349,BROOK LANE - OLTON,2023-03-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-03-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.13
723349,BROOK LANE - OLTON,2023-03-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-03-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-03-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-03-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-03-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
723349,BROOK LANE - OLTON,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.09
723349,BROOK LANE - OLTON,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.72
723349,BROOK LANE - OLTON,2023-03-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-03-07T00:00:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
723349,BROOK LANE - OLTON,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
723349,BROOK LANE - OLTON,2023-03-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-03-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-03-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
723349,BROOK LANE - OLTON,2023-03-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-03-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
723349,BROOK LANE - OLTON,2023-03-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
723349,BROOK LANE - OLTON,2023-03-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-03-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-03-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-03-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.49
723349,BROOK LANE - OLTON,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
723349,BROOK LANE - OLTON,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.97
723349,BROOK LANE - OLTON,2023-03-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-08T23:50:00.000+00:00,transformer,,Temperature,C,15.5
723349,BROOK LANE - OLTON,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
723349,BROOK LANE - OLTON,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-03-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-03-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-03-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
723349,BROOK LANE - OLTON,2023-03-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-03-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
723349,BROOK LANE - OLTON,2023-03-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
723349,BROOK LANE - OLTON,2023-03-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-03-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-03-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-03-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.2
723349,BROOK LANE - OLTON,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
723349,BROOK LANE - OLTON,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-03-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-03-08T23:40:00.000+00:00,transformer,,Temperature,C,15.5
723349,BROOK LANE - OLTON,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
723349,BROOK LANE - OLTON,2023-03-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-03-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-03-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
723349,BROOK LANE - OLTON,2023-03-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-03-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
723349,BROOK LANE - OLTON,2023-03-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-03-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-03-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
