Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-03-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
723349,BROOK LANE - OLTON,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.23
723349,BROOK LANE - OLTON,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
723349,BROOK LANE - OLTON,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-03-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-08T23:30:00.000+00:00,transformer,,Temperature,C,15.6
723349,BROOK LANE - OLTON,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-03-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
723349,BROOK LANE - OLTON,2023-03-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-03-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
723349,BROOK LANE - OLTON,2023-03-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-03-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
723349,BROOK LANE - OLTON,2023-03-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-03-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-03-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
723349,BROOK LANE - OLTON,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.15
723349,BROOK LANE - OLTON,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
723349,BROOK LANE - OLTON,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-03-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-03-08T23:20:00.000+00:00,transformer,,Temperature,C,15.7
723349,BROOK LANE - OLTON,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
723349,BROOK LANE - OLTON,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-03-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
723349,BROOK LANE - OLTON,2023-03-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-03-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
723349,BROOK LANE - OLTON,2023-03-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-03-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
723349,BROOK LANE - OLTON,2023-03-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-03-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-03-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
723349,BROOK LANE - OLTON,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.99
723349,BROOK LANE - OLTON,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
723349,BROOK LANE - OLTON,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-03-08T23:10:00.000+00:00,transformer,,Temperature,C,15.8
723349,BROOK LANE - OLTON,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-03-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
723349,BROOK LANE - OLTON,2023-03-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-03-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
723349,BROOK LANE - OLTON,2023-03-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-03-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
723349,BROOK LANE - OLTON,2023-03-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-03-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-03-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-03-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.51
723349,BROOK LANE - OLTON,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
723349,BROOK LANE - OLTON,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-03-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-03-08T23:00:00.000+00:00,transformer,,Temperature,C,15.8
723349,BROOK LANE - OLTON,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-03-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-03-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-03-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
723349,BROOK LANE - OLTON,2023-03-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-03-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
723349,BROOK LANE - OLTON,2023-03-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-03-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-03-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.59
723349,BROOK LANE - OLTON,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.78
723349,BROOK LANE - OLTON,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
723349,BROOK LANE - OLTON,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.53
723349,BROOK LANE - OLTON,2023-03-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-03-08T22:50:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
723349,BROOK LANE - OLTON,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
723349,BROOK LANE - OLTON,2023-03-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
723349,BROOK LANE - OLTON,2023-03-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-03-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
723349,BROOK LANE - OLTON,2023-03-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-03-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
723349,BROOK LANE - OLTON,2023-03-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
723349,BROOK LANE - OLTON,2023-03-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-03-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-03-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.26
723349,BROOK LANE - OLTON,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.51
723349,BROOK LANE - OLTON,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.48
723349,BROOK LANE - OLTON,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
723349,BROOK LANE - OLTON,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-03-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-08T22:40:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
723349,BROOK LANE - OLTON,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
723349,BROOK LANE - OLTON,2023-03-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
723349,BROOK LANE - OLTON,2023-03-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-03-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
723349,BROOK LANE - OLTON,2023-03-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.48
723349,BROOK LANE - OLTON,2023-03-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
723349,BROOK LANE - OLTON,2023-03-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-03-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-03-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-03-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-03-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.32
723349,BROOK LANE - OLTON,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.05
723349,BROOK LANE - OLTON,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
723349,BROOK LANE - OLTON,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-03-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-03-08T22:30:00.000+00:00,transformer,,Temperature,C,16.0
723349,BROOK LANE - OLTON,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-03-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
723349,BROOK LANE - OLTON,2023-03-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-03-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
723349,BROOK LANE - OLTON,2023-03-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-03-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
723349,BROOK LANE - OLTON,2023-03-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-03-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-03-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-03-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.31
723349,BROOK LANE - OLTON,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.49
723349,BROOK LANE - OLTON,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
723349,BROOK LANE - OLTON,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-03-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-03-08T22:20:00.000+00:00,transformer,,Temperature,C,16.0
723349,BROOK LANE - OLTON,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-03-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
723349,BROOK LANE - OLTON,2023-03-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-03-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
723349,BROOK LANE - OLTON,2023-03-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-03-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
723349,BROOK LANE - OLTON,2023-03-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-03-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-03-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-03-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.56
723349,BROOK LANE - OLTON,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.08
723349,BROOK LANE - OLTON,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.25
723349,BROOK LANE - OLTON,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
723349,BROOK LANE - OLTON,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-03-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-08T22:10:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-03-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
723349,BROOK LANE - OLTON,2023-03-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-03-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
723349,BROOK LANE - OLTON,2023-03-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
723349,BROOK LANE - OLTON,2023-03-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
723349,BROOK LANE - OLTON,2023-03-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-03-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-03-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-03-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.87
723349,BROOK LANE - OLTON,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.67
723349,BROOK LANE - OLTON,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
723349,BROOK LANE - OLTON,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-03-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-03-08T22:00:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-03-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
723349,BROOK LANE - OLTON,2023-03-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-03-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
723349,BROOK LANE - OLTON,2023-03-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-03-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
723349,BROOK LANE - OLTON,2023-03-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-03-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-03-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-03-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.61
723349,BROOK LANE - OLTON,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.38
723349,BROOK LANE - OLTON,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
723349,BROOK LANE - OLTON,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-03-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-03-08T21:50:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
723349,BROOK LANE - OLTON,2023-03-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
723349,BROOK LANE - OLTON,2023-03-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-03-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
723349,BROOK LANE - OLTON,2023-03-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-03-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
723349,BROOK LANE - OLTON,2023-03-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-03-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-03-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.04
723349,BROOK LANE - OLTON,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.82
723349,BROOK LANE - OLTON,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.93
723349,BROOK LANE - OLTON,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
723349,BROOK LANE - OLTON,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-03-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-03-08T21:40:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-03-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
723349,BROOK LANE - OLTON,2023-03-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-03-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
723349,BROOK LANE - OLTON,2023-03-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
723349,BROOK LANE - OLTON,2023-03-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
723349,BROOK LANE - OLTON,2023-03-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-03-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-03-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-03-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.32
723349,BROOK LANE - OLTON,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.72
723349,BROOK LANE - OLTON,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
723349,BROOK LANE - OLTON,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-03-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-03-08T21:30:00.000+00:00,transformer,,Temperature,C,16.2
723349,BROOK LANE - OLTON,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-03-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
723349,BROOK LANE - OLTON,2023-03-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-03-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
723349,BROOK LANE - OLTON,2023-03-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-03-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
723349,BROOK LANE - OLTON,2023-03-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-03-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-03-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-03-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-03-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.17
723349,BROOK LANE - OLTON,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
723349,BROOK LANE - OLTON,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-03-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-03-08T21:20:00.000+00:00,transformer,,Temperature,C,16.2
723349,BROOK LANE - OLTON,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
723349,BROOK LANE - OLTON,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
723349,BROOK LANE - OLTON,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-03-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-03-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-03-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
723349,BROOK LANE - OLTON,2023-03-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-03-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
723349,BROOK LANE - OLTON,2023-03-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-03-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-03-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-03-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.72
723349,BROOK LANE - OLTON,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
723349,BROOK LANE - OLTON,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-03-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
723349,BROOK LANE - OLTON,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-03-08T21:10:00.000+00:00,transformer,,Temperature,C,16.2
723349,BROOK LANE - OLTON,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
723349,BROOK LANE - OLTON,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-03-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-03-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-03-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
723349,BROOK LANE - OLTON,2023-03-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-03-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
723349,BROOK LANE - OLTON,2023-03-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-03-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-03-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-03-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
723349,BROOK LANE - OLTON,2023-03-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.42
723349,BROOK LANE - OLTON,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.08
723349,BROOK LANE - OLTON,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.41
723349,BROOK LANE - OLTON,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
723349,BROOK LANE - OLTON,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.99
723349,BROOK LANE - OLTON,2023-03-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-03-08T21:00:00.000+00:00,transformer,,Temperature,C,16.2
723349,BROOK LANE - OLTON,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
723349,BROOK LANE - OLTON,2023-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
723349,BROOK LANE - OLTON,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
723349,BROOK LANE - OLTON,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
723349,BROOK LANE - OLTON,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
723349,BROOK LANE - OLTON,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
723349,BROOK LANE - OLTON,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.94
723349,BROOK LANE - OLTON,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
723349,BROOK LANE - OLTON,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-03-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
723349,BROOK LANE - OLTON,2023-03-08T20:50:00.000+00:00,transformer,,Temperature,C,16.2
723349,BROOK LANE - OLTON,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.94
723349,BROOK LANE - OLTON,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
723349,BROOK LANE - OLTON,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
723349,BROOK LANE - OLTON,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
723349,BROOK LANE - OLTON,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.04
723349,BROOK LANE - OLTON,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
723349,BROOK LANE - OLTON,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-03-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-03-08T20:40:00.000+00:00,transformer,,Temperature,C,16.2
723349,BROOK LANE - OLTON,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
723349,BROOK LANE - OLTON,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.04
723349,BROOK LANE - OLTON,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
723349,BROOK LANE - OLTON,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.49
723349,BROOK LANE - OLTON,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
723349,BROOK LANE - OLTON,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.87
723349,BROOK LANE - OLTON,2023-03-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-03-08T20:30:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
723349,BROOK LANE - OLTON,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
723349,BROOK LANE - OLTON,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
723349,BROOK LANE - OLTON,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
723349,BROOK LANE - OLTON,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.35
723349,BROOK LANE - OLTON,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
723349,BROOK LANE - OLTON,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.33
723349,BROOK LANE - OLTON,2023-03-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
