Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-08T20:20:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
723349,BROOK LANE - OLTON,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
723349,BROOK LANE - OLTON,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.35
723349,BROOK LANE - OLTON,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
723349,BROOK LANE - OLTON,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
723349,BROOK LANE - OLTON,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.15
723349,BROOK LANE - OLTON,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.51
723349,BROOK LANE - OLTON,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.93
723349,BROOK LANE - OLTON,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
723349,BROOK LANE - OLTON,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.65
723349,BROOK LANE - OLTON,2023-03-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
723349,BROOK LANE - OLTON,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
723349,BROOK LANE - OLTON,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,16.0
723349,BROOK LANE - OLTON,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
723349,BROOK LANE - OLTON,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.51
723349,BROOK LANE - OLTON,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
723349,BROOK LANE - OLTON,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
723349,BROOK LANE - OLTON,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.65
723349,BROOK LANE - OLTON,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
723349,BROOK LANE - OLTON,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
723349,BROOK LANE - OLTON,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.14
723349,BROOK LANE - OLTON,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.13
723349,BROOK LANE - OLTON,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.82
723349,BROOK LANE - OLTON,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
723349,BROOK LANE - OLTON,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.84
723349,BROOK LANE - OLTON,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,16.0
723349,BROOK LANE - OLTON,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
723349,BROOK LANE - OLTON,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
723349,BROOK LANE - OLTON,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.13
723349,BROOK LANE - OLTON,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
723349,BROOK LANE - OLTON,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
723349,BROOK LANE - OLTON,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
723349,BROOK LANE - OLTON,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.71
723349,BROOK LANE - OLTON,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.19
723349,BROOK LANE - OLTON,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
723349,BROOK LANE - OLTON,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.78
723349,BROOK LANE - OLTON,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
723349,BROOK LANE - OLTON,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.19
723349,BROOK LANE - OLTON,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
723349,BROOK LANE - OLTON,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
723349,BROOK LANE - OLTON,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.85
723349,BROOK LANE - OLTON,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.26
723349,BROOK LANE - OLTON,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
723349,BROOK LANE - OLTON,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.55
723349,BROOK LANE - OLTON,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
723349,BROOK LANE - OLTON,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
723349,BROOK LANE - OLTON,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
723349,BROOK LANE - OLTON,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
723349,BROOK LANE - OLTON,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
723349,BROOK LANE - OLTON,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.43
723349,BROOK LANE - OLTON,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.05
723349,BROOK LANE - OLTON,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.94
723349,BROOK LANE - OLTON,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
723349,BROOK LANE - OLTON,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.14
723349,BROOK LANE - OLTON,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
723349,BROOK LANE - OLTON,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,15.8
723349,BROOK LANE - OLTON,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
723349,BROOK LANE - OLTON,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.05
723349,BROOK LANE - OLTON,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
723349,BROOK LANE - OLTON,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
723349,BROOK LANE - OLTON,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.14
723349,BROOK LANE - OLTON,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
723349,BROOK LANE - OLTON,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.69
723349,BROOK LANE - OLTON,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.23
723349,BROOK LANE - OLTON,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
723349,BROOK LANE - OLTON,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.22
723349,BROOK LANE - OLTON,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,15.7
723349,BROOK LANE - OLTON,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
723349,BROOK LANE - OLTON,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
723349,BROOK LANE - OLTON,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.23
723349,BROOK LANE - OLTON,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
723349,BROOK LANE - OLTON,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.23
723349,BROOK LANE - OLTON,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.59
723349,BROOK LANE - OLTON,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
723349,BROOK LANE - OLTON,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.89
723349,BROOK LANE - OLTON,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
723349,BROOK LANE - OLTON,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,15.6
723349,BROOK LANE - OLTON,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
723349,BROOK LANE - OLTON,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.59
723349,BROOK LANE - OLTON,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
723349,BROOK LANE - OLTON,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.89
723349,BROOK LANE - OLTON,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
723349,BROOK LANE - OLTON,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.3
723349,BROOK LANE - OLTON,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
723349,BROOK LANE - OLTON,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.77
723349,BROOK LANE - OLTON,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
723349,BROOK LANE - OLTON,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,15.6
723349,BROOK LANE - OLTON,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
723349,BROOK LANE - OLTON,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
723349,BROOK LANE - OLTON,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.3
723349,BROOK LANE - OLTON,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
723349,BROOK LANE - OLTON,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.77
723349,BROOK LANE - OLTON,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
723349,BROOK LANE - OLTON,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.99
723349,BROOK LANE - OLTON,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,17.32
723349,BROOK LANE - OLTON,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.34
723349,BROOK LANE - OLTON,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
723349,BROOK LANE - OLTON,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.87
723349,BROOK LANE - OLTON,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
723349,BROOK LANE - OLTON,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,15.5
723349,BROOK LANE - OLTON,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
723349,BROOK LANE - OLTON,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
723349,BROOK LANE - OLTON,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
723349,BROOK LANE - OLTON,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.32
723349,BROOK LANE - OLTON,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
723349,BROOK LANE - OLTON,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
723349,BROOK LANE - OLTON,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.87
723349,BROOK LANE - OLTON,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
723349,BROOK LANE - OLTON,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.44
723349,BROOK LANE - OLTON,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,18.54
723349,BROOK LANE - OLTON,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.48
723349,BROOK LANE - OLTON,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
723349,BROOK LANE - OLTON,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.56
723349,BROOK LANE - OLTON,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
723349,BROOK LANE - OLTON,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,15.4
723349,BROOK LANE - OLTON,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
723349,BROOK LANE - OLTON,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
723349,BROOK LANE - OLTON,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
723349,BROOK LANE - OLTON,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.54
723349,BROOK LANE - OLTON,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.48
723349,BROOK LANE - OLTON,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
723349,BROOK LANE - OLTON,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.55
723349,BROOK LANE - OLTON,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
723349,BROOK LANE - OLTON,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.2
723349,BROOK LANE - OLTON,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.5
723349,BROOK LANE - OLTON,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.99
723349,BROOK LANE - OLTON,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
723349,BROOK LANE - OLTON,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.05
723349,BROOK LANE - OLTON,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
723349,BROOK LANE - OLTON,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,15.3
723349,BROOK LANE - OLTON,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
723349,BROOK LANE - OLTON,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
723349,BROOK LANE - OLTON,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
723349,BROOK LANE - OLTON,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.5
723349,BROOK LANE - OLTON,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.99
723349,BROOK LANE - OLTON,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
723349,BROOK LANE - OLTON,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.05
723349,BROOK LANE - OLTON,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
723349,BROOK LANE - OLTON,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.24
723349,BROOK LANE - OLTON,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
723349,BROOK LANE - OLTON,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,18.21
723349,BROOK LANE - OLTON,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.15
723349,BROOK LANE - OLTON,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
723349,BROOK LANE - OLTON,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.25
723349,BROOK LANE - OLTON,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,15.2
723349,BROOK LANE - OLTON,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
723349,BROOK LANE - OLTON,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
723349,BROOK LANE - OLTON,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
723349,BROOK LANE - OLTON,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
723349,BROOK LANE - OLTON,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
723349,BROOK LANE - OLTON,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.21
723349,BROOK LANE - OLTON,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
723349,BROOK LANE - OLTON,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
723349,BROOK LANE - OLTON,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.25
723349,BROOK LANE - OLTON,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.7
723349,BROOK LANE - OLTON,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.58
723349,BROOK LANE - OLTON,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.57
723349,BROOK LANE - OLTON,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.61
723349,BROOK LANE - OLTON,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.77
723349,BROOK LANE - OLTON,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,15.1
723349,BROOK LANE - OLTON,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
723349,BROOK LANE - OLTON,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
723349,BROOK LANE - OLTON,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
723349,BROOK LANE - OLTON,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
723349,BROOK LANE - OLTON,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
723349,BROOK LANE - OLTON,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.57
723349,BROOK LANE - OLTON,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
723349,BROOK LANE - OLTON,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.77
723349,BROOK LANE - OLTON,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.71
723349,BROOK LANE - OLTON,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.36
723349,BROOK LANE - OLTON,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.62
723349,BROOK LANE - OLTON,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
723349,BROOK LANE - OLTON,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.52
723349,BROOK LANE - OLTON,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
723349,BROOK LANE - OLTON,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,15.0
723349,BROOK LANE - OLTON,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
723349,BROOK LANE - OLTON,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
723349,BROOK LANE - OLTON,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
723349,BROOK LANE - OLTON,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
723349,BROOK LANE - OLTON,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.36
723349,BROOK LANE - OLTON,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
723349,BROOK LANE - OLTON,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
723349,BROOK LANE - OLTON,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.52
723349,BROOK LANE - OLTON,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
723349,BROOK LANE - OLTON,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.1
723349,BROOK LANE - OLTON,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,17.47
723349,BROOK LANE - OLTON,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.39
723349,BROOK LANE - OLTON,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
723349,BROOK LANE - OLTON,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.81
723349,BROOK LANE - OLTON,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
723349,BROOK LANE - OLTON,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,15.0
723349,BROOK LANE - OLTON,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
723349,BROOK LANE - OLTON,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
723349,BROOK LANE - OLTON,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
723349,BROOK LANE - OLTON,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.47
723349,BROOK LANE - OLTON,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.39
723349,BROOK LANE - OLTON,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
723349,BROOK LANE - OLTON,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.81
723349,BROOK LANE - OLTON,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
723349,BROOK LANE - OLTON,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.37
723349,BROOK LANE - OLTON,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.38
723349,BROOK LANE - OLTON,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.47
723349,BROOK LANE - OLTON,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
723349,BROOK LANE - OLTON,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.66
723349,BROOK LANE - OLTON,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
723349,BROOK LANE - OLTON,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,14.9
723349,BROOK LANE - OLTON,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
723349,BROOK LANE - OLTON,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
723349,BROOK LANE - OLTON,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
723349,BROOK LANE - OLTON,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.38
723349,BROOK LANE - OLTON,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
723349,BROOK LANE - OLTON,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
723349,BROOK LANE - OLTON,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.66
723349,BROOK LANE - OLTON,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
723349,BROOK LANE - OLTON,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
723349,BROOK LANE - OLTON,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.55
723349,BROOK LANE - OLTON,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
723349,BROOK LANE - OLTON,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.95
723349,BROOK LANE - OLTON,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,14.9
723349,BROOK LANE - OLTON,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
723349,BROOK LANE - OLTON,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
723349,BROOK LANE - OLTON,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
723349,BROOK LANE - OLTON,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
723349,BROOK LANE - OLTON,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
723349,BROOK LANE - OLTON,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
723349,BROOK LANE - OLTON,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
723349,BROOK LANE - OLTON,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.18
723349,BROOK LANE - OLTON,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
723349,BROOK LANE - OLTON,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.03
723349,BROOK LANE - OLTON,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,14.9
723349,BROOK LANE - OLTON,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
723349,BROOK LANE - OLTON,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
723349,BROOK LANE - OLTON,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
723349,BROOK LANE - OLTON,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
723349,BROOK LANE - OLTON,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
723349,BROOK LANE - OLTON,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
723349,BROOK LANE - OLTON,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.02
723349,BROOK LANE - OLTON,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.8
723349,BROOK LANE - OLTON,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.79
723349,BROOK LANE - OLTON,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
723349,BROOK LANE - OLTON,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.56
723349,BROOK LANE - OLTON,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
723349,BROOK LANE - OLTON,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
723349,BROOK LANE - OLTON,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
723349,BROOK LANE - OLTON,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
723349,BROOK LANE - OLTON,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
723349,BROOK LANE - OLTON,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
