Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.56
723349,BROOK LANE - OLTON,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.22
723349,BROOK LANE - OLTON,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.76
723349,BROOK LANE - OLTON,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
723349,BROOK LANE - OLTON,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.67
723349,BROOK LANE - OLTON,2023-03-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
723349,BROOK LANE - OLTON,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
723349,BROOK LANE - OLTON,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
723349,BROOK LANE - OLTON,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
723349,BROOK LANE - OLTON,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
723349,BROOK LANE - OLTON,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.67
723349,BROOK LANE - OLTON,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.62
723349,BROOK LANE - OLTON,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
723349,BROOK LANE - OLTON,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.11
723349,BROOK LANE - OLTON,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.27
723349,BROOK LANE - OLTON,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
723349,BROOK LANE - OLTON,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.88
723349,BROOK LANE - OLTON,2023-03-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
723349,BROOK LANE - OLTON,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
723349,BROOK LANE - OLTON,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
723349,BROOK LANE - OLTON,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.11
723349,BROOK LANE - OLTON,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
723349,BROOK LANE - OLTON,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
723349,BROOK LANE - OLTON,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.88
723349,BROOK LANE - OLTON,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
723349,BROOK LANE - OLTON,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.96
723349,BROOK LANE - OLTON,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
723349,BROOK LANE - OLTON,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.53
723349,BROOK LANE - OLTON,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
723349,BROOK LANE - OLTON,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.35
723349,BROOK LANE - OLTON,2023-03-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
723349,BROOK LANE - OLTON,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
723349,BROOK LANE - OLTON,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
723349,BROOK LANE - OLTON,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.52
723349,BROOK LANE - OLTON,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
723349,BROOK LANE - OLTON,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.36
723349,BROOK LANE - OLTON,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
723349,BROOK LANE - OLTON,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.86
723349,BROOK LANE - OLTON,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
723349,BROOK LANE - OLTON,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.91
723349,BROOK LANE - OLTON,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
723349,BROOK LANE - OLTON,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.88
723349,BROOK LANE - OLTON,2023-03-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-03-08T16:30:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
723349,BROOK LANE - OLTON,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
723349,BROOK LANE - OLTON,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.91
723349,BROOK LANE - OLTON,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
723349,BROOK LANE - OLTON,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.88
723349,BROOK LANE - OLTON,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
723349,BROOK LANE - OLTON,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
723349,BROOK LANE - OLTON,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.22
723349,BROOK LANE - OLTON,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
723349,BROOK LANE - OLTON,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.53
723349,BROOK LANE - OLTON,2023-03-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-03-08T16:20:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
723349,BROOK LANE - OLTON,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
723349,BROOK LANE - OLTON,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.22
723349,BROOK LANE - OLTON,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
723349,BROOK LANE - OLTON,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.53
723349,BROOK LANE - OLTON,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.39
723349,BROOK LANE - OLTON,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
723349,BROOK LANE - OLTON,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.62
723349,BROOK LANE - OLTON,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
723349,BROOK LANE - OLTON,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-03-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-03-08T16:10:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
723349,BROOK LANE - OLTON,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
723349,BROOK LANE - OLTON,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
723349,BROOK LANE - OLTON,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
723349,BROOK LANE - OLTON,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.29
723349,BROOK LANE - OLTON,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.69
723349,BROOK LANE - OLTON,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
723349,BROOK LANE - OLTON,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-03-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-03-08T16:00:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
723349,BROOK LANE - OLTON,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.69
723349,BROOK LANE - OLTON,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
723349,BROOK LANE - OLTON,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.28
723349,BROOK LANE - OLTON,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.82
723349,BROOK LANE - OLTON,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
723349,BROOK LANE - OLTON,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-03-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-03-08T15:50:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
723349,BROOK LANE - OLTON,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-03-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
723349,BROOK LANE - OLTON,2023-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
723349,BROOK LANE - OLTON,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.04
723349,BROOK LANE - OLTON,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
723349,BROOK LANE - OLTON,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-03-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-03-08T15:40:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-03-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-03-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-03-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
723349,BROOK LANE - OLTON,2023-03-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-03-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
723349,BROOK LANE - OLTON,2023-03-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-03-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-03-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-03-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-03-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.17
723349,BROOK LANE - OLTON,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
723349,BROOK LANE - OLTON,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-03-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-03-08T15:30:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-03-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-03-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-03-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
723349,BROOK LANE - OLTON,2023-03-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-03-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
723349,BROOK LANE - OLTON,2023-03-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-03-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-03-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-03-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-03-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.75
723349,BROOK LANE - OLTON,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
723349,BROOK LANE - OLTON,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-03-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-03-08T15:20:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-03-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-03-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-03-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
723349,BROOK LANE - OLTON,2023-03-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-03-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
723349,BROOK LANE - OLTON,2023-03-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-03-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-03-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-03-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-03-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.66
723349,BROOK LANE - OLTON,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
723349,BROOK LANE - OLTON,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-03-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-03-08T15:10:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-03-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-03-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-03-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
723349,BROOK LANE - OLTON,2023-03-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
723349,BROOK LANE - OLTON,2023-03-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-03-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-03-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-03-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.5
723349,BROOK LANE - OLTON,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.8
723349,BROOK LANE - OLTON,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-03-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
723349,BROOK LANE - OLTON,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-03-08T15:00:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-03-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-03-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-03-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
723349,BROOK LANE - OLTON,2023-03-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
723349,BROOK LANE - OLTON,2023-03-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-03-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
723349,BROOK LANE - OLTON,2023-03-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-03-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-03-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.06
723349,BROOK LANE - OLTON,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
723349,BROOK LANE - OLTON,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-03-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-03-08T14:50:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-03-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-03-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-03-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
723349,BROOK LANE - OLTON,2023-03-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
723349,BROOK LANE - OLTON,2023-03-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-03-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-03-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-03-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.02
723349,BROOK LANE - OLTON,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
723349,BROOK LANE - OLTON,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-03-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
723349,BROOK LANE - OLTON,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-03-08T14:40:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-03-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-03-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-03-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
723349,BROOK LANE - OLTON,2023-03-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
723349,BROOK LANE - OLTON,2023-03-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-03-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-03-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-03-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
723349,BROOK LANE - OLTON,2023-03-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
723349,BROOK LANE - OLTON,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
723349,BROOK LANE - OLTON,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.4
723349,BROOK LANE - OLTON,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
723349,BROOK LANE - OLTON,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-03-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-03-08T14:30:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
723349,BROOK LANE - OLTON,2023-03-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
723349,BROOK LANE - OLTON,2023-03-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
723349,BROOK LANE - OLTON,2023-03-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
723349,BROOK LANE - OLTON,2023-03-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
723349,BROOK LANE - OLTON,2023-03-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-03-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-03-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-03-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-03-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
723349,BROOK LANE - OLTON,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.31
723349,BROOK LANE - OLTON,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
723349,BROOK LANE - OLTON,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-03-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-08T14:20:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
723349,BROOK LANE - OLTON,2023-03-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
723349,BROOK LANE - OLTON,2023-03-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-03-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
723349,BROOK LANE - OLTON,2023-03-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
723349,BROOK LANE - OLTON,2023-03-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-03-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-03-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-03-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.17
723349,BROOK LANE - OLTON,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.34
723349,BROOK LANE - OLTON,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
723349,BROOK LANE - OLTON,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
723349,BROOK LANE - OLTON,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-03-08T14:10:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
723349,BROOK LANE - OLTON,2023-03-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
723349,BROOK LANE - OLTON,2023-03-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-03-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
723349,BROOK LANE - OLTON,2023-03-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
723349,BROOK LANE - OLTON,2023-03-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-03-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-03-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
723349,BROOK LANE - OLTON,2023-03-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.24
723349,BROOK LANE - OLTON,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.36
723349,BROOK LANE - OLTON,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
723349,BROOK LANE - OLTON,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-03-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
723349,BROOK LANE - OLTON,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-08T14:00:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
723349,BROOK LANE - OLTON,2023-03-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
723349,BROOK LANE - OLTON,2023-03-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-03-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
723349,BROOK LANE - OLTON,2023-03-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
723349,BROOK LANE - OLTON,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
723349,BROOK LANE - OLTON,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.9
723349,BROOK LANE - OLTON,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.26
723349,BROOK LANE - OLTON,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.32
723349,BROOK LANE - OLTON,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
723349,BROOK LANE - OLTON,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-03-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
