Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-03-08T13:50:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
723349,BROOK LANE - OLTON,2023-03-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
723349,BROOK LANE - OLTON,2023-03-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-03-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
723349,BROOK LANE - OLTON,2023-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
723349,BROOK LANE - OLTON,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
723349,BROOK LANE - OLTON,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.68
723349,BROOK LANE - OLTON,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.33
723349,BROOK LANE - OLTON,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
723349,BROOK LANE - OLTON,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-03-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
723349,BROOK LANE - OLTON,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-08T13:40:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
723349,BROOK LANE - OLTON,2023-03-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
723349,BROOK LANE - OLTON,2023-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-03-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
723349,BROOK LANE - OLTON,2023-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
723349,BROOK LANE - OLTON,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
723349,BROOK LANE - OLTON,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.84
723349,BROOK LANE - OLTON,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.54
723349,BROOK LANE - OLTON,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
723349,BROOK LANE - OLTON,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-03-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-03-08T13:30:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
723349,BROOK LANE - OLTON,2023-03-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
723349,BROOK LANE - OLTON,2023-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-03-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
723349,BROOK LANE - OLTON,2023-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
723349,BROOK LANE - OLTON,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.85
723349,BROOK LANE - OLTON,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.79
723349,BROOK LANE - OLTON,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
723349,BROOK LANE - OLTON,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-03-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-03-08T13:20:00.000+00:00,transformer,,Temperature,C,14.7
723349,BROOK LANE - OLTON,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
723349,BROOK LANE - OLTON,2023-03-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
723349,BROOK LANE - OLTON,2023-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-03-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
723349,BROOK LANE - OLTON,2023-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
723349,BROOK LANE - OLTON,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.48
723349,BROOK LANE - OLTON,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.56
723349,BROOK LANE - OLTON,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.83
723349,BROOK LANE - OLTON,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
723349,BROOK LANE - OLTON,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-03-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-03-08T13:10:00.000+00:00,transformer,,Temperature,C,14.6
723349,BROOK LANE - OLTON,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
723349,BROOK LANE - OLTON,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
723349,BROOK LANE - OLTON,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
723349,BROOK LANE - OLTON,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
723349,BROOK LANE - OLTON,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.64
723349,BROOK LANE - OLTON,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
723349,BROOK LANE - OLTON,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.91
723349,BROOK LANE - OLTON,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.93
723349,BROOK LANE - OLTON,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
723349,BROOK LANE - OLTON,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-03-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
723349,BROOK LANE - OLTON,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-03-08T13:00:00.000+00:00,transformer,,Temperature,C,14.6
723349,BROOK LANE - OLTON,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-03-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
723349,BROOK LANE - OLTON,2023-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
723349,BROOK LANE - OLTON,2023-03-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
723349,BROOK LANE - OLTON,2023-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
723349,BROOK LANE - OLTON,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
723349,BROOK LANE - OLTON,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
723349,BROOK LANE - OLTON,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.44
723349,BROOK LANE - OLTON,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.66
723349,BROOK LANE - OLTON,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
723349,BROOK LANE - OLTON,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-08T12:50:00.000+00:00,transformer,,Temperature,C,14.6
723349,BROOK LANE - OLTON,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
723349,BROOK LANE - OLTON,2023-03-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
723349,BROOK LANE - OLTON,2023-03-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-03-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
723349,BROOK LANE - OLTON,2023-03-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
723349,BROOK LANE - OLTON,2023-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-03-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-03-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.48
723349,BROOK LANE - OLTON,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.96
723349,BROOK LANE - OLTON,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
723349,BROOK LANE - OLTON,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-03-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-03-08T12:40:00.000+00:00,transformer,,Temperature,C,14.5
723349,BROOK LANE - OLTON,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-03-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
723349,BROOK LANE - OLTON,2023-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-03-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
723349,BROOK LANE - OLTON,2023-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
723349,BROOK LANE - OLTON,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
723349,BROOK LANE - OLTON,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.54
723349,BROOK LANE - OLTON,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
723349,BROOK LANE - OLTON,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.44
723349,BROOK LANE - OLTON,2023-03-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
723349,BROOK LANE - OLTON,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-03-08T12:30:00.000+00:00,transformer,,Temperature,C,14.5
723349,BROOK LANE - OLTON,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-03-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-03-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
723349,BROOK LANE - OLTON,2023-03-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
723349,BROOK LANE - OLTON,2023-03-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-03-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
723349,BROOK LANE - OLTON,2023-03-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
723349,BROOK LANE - OLTON,2023-03-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-03-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
723349,BROOK LANE - OLTON,2023-03-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
723349,BROOK LANE - OLTON,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.91
723349,BROOK LANE - OLTON,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
723349,BROOK LANE - OLTON,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.24
723349,BROOK LANE - OLTON,2023-03-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
723349,BROOK LANE - OLTON,2023-03-08T12:20:00.000+00:00,transformer,,Temperature,C,14.5
723349,BROOK LANE - OLTON,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-03-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-03-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
723349,BROOK LANE - OLTON,2023-03-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.91
723349,BROOK LANE - OLTON,2023-03-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
723349,BROOK LANE - OLTON,2023-03-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.24
723349,BROOK LANE - OLTON,2023-03-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-03-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-03-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-03-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
723349,BROOK LANE - OLTON,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
723349,BROOK LANE - OLTON,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.36
723349,BROOK LANE - OLTON,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
723349,BROOK LANE - OLTON,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-03-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
723349,BROOK LANE - OLTON,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-03-08T12:10:00.000+00:00,transformer,,Temperature,C,14.4
723349,BROOK LANE - OLTON,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
723349,BROOK LANE - OLTON,2023-03-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
723349,BROOK LANE - OLTON,2023-03-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
723349,BROOK LANE - OLTON,2023-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
723349,BROOK LANE - OLTON,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-03-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-03-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
723349,BROOK LANE - OLTON,2023-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
723349,BROOK LANE - OLTON,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.99
723349,BROOK LANE - OLTON,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
723349,BROOK LANE - OLTON,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-03-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
723349,BROOK LANE - OLTON,2023-03-08T12:00:00.000+00:00,transformer,,Temperature,C,14.4
723349,BROOK LANE - OLTON,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
723349,BROOK LANE - OLTON,2023-03-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
723349,BROOK LANE - OLTON,2023-03-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-03-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
723349,BROOK LANE - OLTON,2023-03-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
723349,BROOK LANE - OLTON,2023-03-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-03-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-03-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-03-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-03-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
723349,BROOK LANE - OLTON,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
723349,BROOK LANE - OLTON,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.2
723349,BROOK LANE - OLTON,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
723349,BROOK LANE - OLTON,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-03-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-08T11:50:00.000+00:00,transformer,,Temperature,C,14.4
723349,BROOK LANE - OLTON,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
723349,BROOK LANE - OLTON,2023-03-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
723349,BROOK LANE - OLTON,2023-03-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-03-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
723349,BROOK LANE - OLTON,2023-03-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
723349,BROOK LANE - OLTON,2023-03-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-03-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-03-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-03-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.39
723349,BROOK LANE - OLTON,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.92
723349,BROOK LANE - OLTON,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
723349,BROOK LANE - OLTON,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-03-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
723349,BROOK LANE - OLTON,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-08T11:40:00.000+00:00,transformer,,Temperature,C,14.4
723349,BROOK LANE - OLTON,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-03-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-03-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-03-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
723349,BROOK LANE - OLTON,2023-03-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
723349,BROOK LANE - OLTON,2023-03-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
723349,BROOK LANE - OLTON,2023-03-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-03-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-03-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-03-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
723349,BROOK LANE - OLTON,2023-03-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.24
723349,BROOK LANE - OLTON,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.34
723349,BROOK LANE - OLTON,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-03-08T11:30:00.000+00:00,transformer,,Temperature,C,14.3
723349,BROOK LANE - OLTON,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
723349,BROOK LANE - OLTON,2023-03-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-03-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-03-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
723349,BROOK LANE - OLTON,2023-03-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-03-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
723349,BROOK LANE - OLTON,2023-03-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-03-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-03-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-03-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.14
723349,BROOK LANE - OLTON,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
723349,BROOK LANE - OLTON,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-03-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-03-08T11:20:00.000+00:00,transformer,,Temperature,C,14.3
723349,BROOK LANE - OLTON,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-03-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
723349,BROOK LANE - OLTON,2023-03-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-03-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
723349,BROOK LANE - OLTON,2023-03-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-03-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
723349,BROOK LANE - OLTON,2023-03-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-03-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-03-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-03-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-03-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
723349,BROOK LANE - OLTON,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.72
723349,BROOK LANE - OLTON,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
723349,BROOK LANE - OLTON,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-03-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-03-08T11:10:00.000+00:00,transformer,,Temperature,C,14.3
723349,BROOK LANE - OLTON,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-03-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
723349,BROOK LANE - OLTON,2023-03-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-03-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
723349,BROOK LANE - OLTON,2023-03-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-03-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
723349,BROOK LANE - OLTON,2023-03-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-03-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-03-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-03-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-03-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.51
723349,BROOK LANE - OLTON,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
723349,BROOK LANE - OLTON,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.79
723349,BROOK LANE - OLTON,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
723349,BROOK LANE - OLTON,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-03-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-03-08T11:00:00.000+00:00,transformer,,Temperature,C,14.2
723349,BROOK LANE - OLTON,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-03-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
723349,BROOK LANE - OLTON,2023-03-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-03-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
723349,BROOK LANE - OLTON,2023-03-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
723349,BROOK LANE - OLTON,2023-03-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
723349,BROOK LANE - OLTON,2023-03-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-03-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-03-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-03-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-03-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.87
723349,BROOK LANE - OLTON,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.04
723349,BROOK LANE - OLTON,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
723349,BROOK LANE - OLTON,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.85
723349,BROOK LANE - OLTON,2023-03-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-03-08T10:50:00.000+00:00,transformer,,Temperature,C,14.1
723349,BROOK LANE - OLTON,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-03-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
723349,BROOK LANE - OLTON,2023-03-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-03-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
723349,BROOK LANE - OLTON,2023-03-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-03-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
723349,BROOK LANE - OLTON,2023-03-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
723349,BROOK LANE - OLTON,2023-03-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-03-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-03-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-03-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
723349,BROOK LANE - OLTON,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
723349,BROOK LANE - OLTON,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
723349,BROOK LANE - OLTON,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.47
723349,BROOK LANE - OLTON,2023-03-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-08T10:40:00.000+00:00,transformer,,Temperature,C,14.1
723349,BROOK LANE - OLTON,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
723349,BROOK LANE - OLTON,2023-03-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
723349,BROOK LANE - OLTON,2023-03-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-03-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
723349,BROOK LANE - OLTON,2023-03-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
