Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-08T07:20:00.000+00:00,transformer,,Temperature,C,12.9
723349,BROOK LANE - OLTON,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-03-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
723349,BROOK LANE - OLTON,2023-03-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-03-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
723349,BROOK LANE - OLTON,2023-03-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
723349,BROOK LANE - OLTON,2023-03-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
723349,BROOK LANE - OLTON,2023-03-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
723349,BROOK LANE - OLTON,2023-03-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-03-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-03-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-03-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.92
723349,BROOK LANE - OLTON,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.18
723349,BROOK LANE - OLTON,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
723349,BROOK LANE - OLTON,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-03-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-03-08T07:10:00.000+00:00,transformer,,Temperature,C,12.9
723349,BROOK LANE - OLTON,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
723349,BROOK LANE - OLTON,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-03-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
723349,BROOK LANE - OLTON,2023-03-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-03-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
723349,BROOK LANE - OLTON,2023-03-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-03-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
723349,BROOK LANE - OLTON,2023-03-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-03-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-03-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-03-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.01
723349,BROOK LANE - OLTON,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
723349,BROOK LANE - OLTON,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-03-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-03-08T07:00:00.000+00:00,transformer,,Temperature,C,12.9
723349,BROOK LANE - OLTON,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
723349,BROOK LANE - OLTON,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
723349,BROOK LANE - OLTON,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-03-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-03-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-03-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
723349,BROOK LANE - OLTON,2023-03-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-03-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
723349,BROOK LANE - OLTON,2023-03-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-03-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-03-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-03-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-03-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.17
723349,BROOK LANE - OLTON,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.58
723349,BROOK LANE - OLTON,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
723349,BROOK LANE - OLTON,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-03-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-08T06:50:00.000+00:00,transformer,,Temperature,C,12.8
723349,BROOK LANE - OLTON,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-03-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
723349,BROOK LANE - OLTON,2023-03-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-03-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
723349,BROOK LANE - OLTON,2023-03-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-03-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
723349,BROOK LANE - OLTON,2023-03-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-03-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-03-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-03-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
723349,BROOK LANE - OLTON,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.78
723349,BROOK LANE - OLTON,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
723349,BROOK LANE - OLTON,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-03-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-03-08T06:40:00.000+00:00,transformer,,Temperature,C,12.9
723349,BROOK LANE - OLTON,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
723349,BROOK LANE - OLTON,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
723349,BROOK LANE - OLTON,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-03-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
723349,BROOK LANE - OLTON,2023-03-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-03-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
723349,BROOK LANE - OLTON,2023-03-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-03-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
723349,BROOK LANE - OLTON,2023-03-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-03-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-03-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-03-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-03-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.43
723349,BROOK LANE - OLTON,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.77
723349,BROOK LANE - OLTON,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.83
723349,BROOK LANE - OLTON,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
723349,BROOK LANE - OLTON,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-03-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-03-08T06:30:00.000+00:00,transformer,,Temperature,C,12.9
723349,BROOK LANE - OLTON,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-03-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-03-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-03-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
723349,BROOK LANE - OLTON,2023-03-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-03-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
723349,BROOK LANE - OLTON,2023-03-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
723349,BROOK LANE - OLTON,2023-03-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
723349,BROOK LANE - OLTON,2023-03-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-03-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-03-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-03-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.57
723349,BROOK LANE - OLTON,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
723349,BROOK LANE - OLTON,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-03-08T06:20:00.000+00:00,transformer,,Temperature,C,12.9
723349,BROOK LANE - OLTON,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-03-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-03-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-03-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
723349,BROOK LANE - OLTON,2023-03-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-03-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
723349,BROOK LANE - OLTON,2023-03-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-03-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-03-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.47
723349,BROOK LANE - OLTON,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
723349,BROOK LANE - OLTON,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-03-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-03-08T06:10:00.000+00:00,transformer,,Temperature,C,12.9
723349,BROOK LANE - OLTON,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-03-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-03-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-03-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.47
723349,BROOK LANE - OLTON,2023-03-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-03-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
723349,BROOK LANE - OLTON,2023-03-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-03-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-03-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-03-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-03-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.36
723349,BROOK LANE - OLTON,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
723349,BROOK LANE - OLTON,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-03-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-03-08T06:00:00.000+00:00,transformer,,Temperature,C,12.9
723349,BROOK LANE - OLTON,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-03-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-03-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-03-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
723349,BROOK LANE - OLTON,2023-03-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-03-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
723349,BROOK LANE - OLTON,2023-03-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-03-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-03-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.33
723349,BROOK LANE - OLTON,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
723349,BROOK LANE - OLTON,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-03-08T05:50:00.000+00:00,transformer,,Temperature,C,13.0
723349,BROOK LANE - OLTON,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-03-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-03-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-03-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
723349,BROOK LANE - OLTON,2023-03-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-03-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
723349,BROOK LANE - OLTON,2023-03-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-03-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-03-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-03-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.18
723349,BROOK LANE - OLTON,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
723349,BROOK LANE - OLTON,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-03-08T05:40:00.000+00:00,transformer,,Temperature,C,13.0
723349,BROOK LANE - OLTON,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-03-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-03-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-03-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
723349,BROOK LANE - OLTON,2023-03-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-03-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.91
723349,BROOK LANE - OLTON,2023-03-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-03-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-03-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-03-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.92
723349,BROOK LANE - OLTON,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
723349,BROOK LANE - OLTON,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.19
723349,BROOK LANE - OLTON,2023-03-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-03-08T05:30:00.000+00:00,transformer,,Temperature,C,13.0
723349,BROOK LANE - OLTON,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
723349,BROOK LANE - OLTON,2023-03-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-03-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-03-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
723349,BROOK LANE - OLTON,2023-03-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-03-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
723349,BROOK LANE - OLTON,2023-03-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
723349,BROOK LANE - OLTON,2023-03-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-03-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.6
723349,BROOK LANE - OLTON,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
723349,BROOK LANE - OLTON,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-03-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-03-08T05:20:00.000+00:00,transformer,,Temperature,C,13.1
723349,BROOK LANE - OLTON,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
723349,BROOK LANE - OLTON,2023-03-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-03-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
723349,BROOK LANE - OLTON,2023-03-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-03-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
723349,BROOK LANE - OLTON,2023-03-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-03-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
723349,BROOK LANE - OLTON,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.18
723349,BROOK LANE - OLTON,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
723349,BROOK LANE - OLTON,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.95
723349,BROOK LANE - OLTON,2023-03-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-03-08T05:10:00.000+00:00,transformer,,Temperature,C,13.1
723349,BROOK LANE - OLTON,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
723349,BROOK LANE - OLTON,2023-03-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
723349,BROOK LANE - OLTON,2023-03-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-03-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
723349,BROOK LANE - OLTON,2023-03-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-03-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
723349,BROOK LANE - OLTON,2023-03-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
723349,BROOK LANE - OLTON,2023-03-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-03-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-03-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
723349,BROOK LANE - OLTON,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.24
723349,BROOK LANE - OLTON,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
723349,BROOK LANE - OLTON,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-03-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-03-08T05:00:00.000+00:00,transformer,,Temperature,C,13.1
723349,BROOK LANE - OLTON,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
723349,BROOK LANE - OLTON,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
723349,BROOK LANE - OLTON,2023-03-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
723349,BROOK LANE - OLTON,2023-03-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-03-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
723349,BROOK LANE - OLTON,2023-03-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-03-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
723349,BROOK LANE - OLTON,2023-03-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-03-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-03-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-03-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-03-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
723349,BROOK LANE - OLTON,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.76
723349,BROOK LANE - OLTON,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
723349,BROOK LANE - OLTON,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.1
723349,BROOK LANE - OLTON,2023-03-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-03-08T04:50:00.000+00:00,transformer,,Temperature,C,13.2
723349,BROOK LANE - OLTON,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
723349,BROOK LANE - OLTON,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
723349,BROOK LANE - OLTON,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.79
723349,BROOK LANE - OLTON,2023-03-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
723349,BROOK LANE - OLTON,2023-03-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
723349,BROOK LANE - OLTON,2023-03-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-03-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
723349,BROOK LANE - OLTON,2023-03-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
723349,BROOK LANE - OLTON,2023-03-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-03-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-03-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
723349,BROOK LANE - OLTON,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
723349,BROOK LANE - OLTON,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
723349,BROOK LANE - OLTON,2023-03-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-03-08T04:40:00.000+00:00,transformer,,Temperature,C,13.3
723349,BROOK LANE - OLTON,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
723349,BROOK LANE - OLTON,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
723349,BROOK LANE - OLTON,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
723349,BROOK LANE - OLTON,2023-03-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-03-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
723349,BROOK LANE - OLTON,2023-03-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-03-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-03-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
723349,BROOK LANE - OLTON,2023-03-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
723349,BROOK LANE - OLTON,2023-03-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-03-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
723349,BROOK LANE - OLTON,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.1
723349,BROOK LANE - OLTON,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
723349,BROOK LANE - OLTON,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-03-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-03-08T04:30:00.000+00:00,transformer,,Temperature,C,13.3
723349,BROOK LANE - OLTON,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
723349,BROOK LANE - OLTON,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
723349,BROOK LANE - OLTON,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
723349,BROOK LANE - OLTON,2023-03-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-03-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
723349,BROOK LANE - OLTON,2023-03-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
723349,BROOK LANE - OLTON,2023-03-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-03-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
723349,BROOK LANE - OLTON,2023-03-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-03-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-03-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-03-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.26
723349,BROOK LANE - OLTON,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
723349,BROOK LANE - OLTON,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-03-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
723349,BROOK LANE - OLTON,2023-03-08T04:20:00.000+00:00,transformer,,Temperature,C,13.4
723349,BROOK LANE - OLTON,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
723349,BROOK LANE - OLTON,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
723349,BROOK LANE - OLTON,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
723349,BROOK LANE - OLTON,2023-03-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-03-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-03-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
723349,BROOK LANE - OLTON,2023-03-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-03-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
723349,BROOK LANE - OLTON,2023-03-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-03-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
723349,BROOK LANE - OLTON,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
723349,BROOK LANE - OLTON,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.1
723349,BROOK LANE - OLTON,2023-03-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-08T04:10:00.000+00:00,transformer,,Temperature,C,13.4
723349,BROOK LANE - OLTON,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
723349,BROOK LANE - OLTON,2023-03-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
723349,BROOK LANE - OLTON,2023-03-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-03-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
723349,BROOK LANE - OLTON,2023-03-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-03-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-03-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
