Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
723349,BROOK LANE - OLTON,2023-03-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
723349,BROOK LANE - OLTON,2023-03-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-03-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.92
723349,BROOK LANE - OLTON,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
723349,BROOK LANE - OLTON,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-03-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-03-08T04:00:00.000+00:00,transformer,,Temperature,C,13.5
723349,BROOK LANE - OLTON,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
723349,BROOK LANE - OLTON,2023-03-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
723349,BROOK LANE - OLTON,2023-03-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-03-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.61
723349,BROOK LANE - OLTON,2023-03-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-03-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-03-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
723349,BROOK LANE - OLTON,2023-03-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.67
723349,BROOK LANE - OLTON,2023-03-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-03-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-03-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
723349,BROOK LANE - OLTON,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
723349,BROOK LANE - OLTON,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.79
723349,BROOK LANE - OLTON,2023-03-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-03-08T03:50:00.000+00:00,transformer,,Temperature,C,13.6
723349,BROOK LANE - OLTON,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
723349,BROOK LANE - OLTON,2023-03-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
723349,BROOK LANE - OLTON,2023-03-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-03-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.9
723349,BROOK LANE - OLTON,2023-03-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-03-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-03-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
723349,BROOK LANE - OLTON,2023-03-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
723349,BROOK LANE - OLTON,2023-03-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
723349,BROOK LANE - OLTON,2023-03-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-03-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-03-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
723349,BROOK LANE - OLTON,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
723349,BROOK LANE - OLTON,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.46
723349,BROOK LANE - OLTON,2023-03-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-08T03:40:00.000+00:00,transformer,,Temperature,C,13.7
723349,BROOK LANE - OLTON,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
723349,BROOK LANE - OLTON,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
723349,BROOK LANE - OLTON,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
723349,BROOK LANE - OLTON,2023-03-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-03-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-03-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
723349,BROOK LANE - OLTON,2023-03-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
723349,BROOK LANE - OLTON,2023-03-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
723349,BROOK LANE - OLTON,2023-03-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-03-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.53
723349,BROOK LANE - OLTON,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
723349,BROOK LANE - OLTON,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.34
723349,BROOK LANE - OLTON,2023-03-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-03-08T03:30:00.000+00:00,transformer,,Temperature,C,13.8
723349,BROOK LANE - OLTON,2023-03-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-03-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
723349,BROOK LANE - OLTON,2023-03-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
723349,BROOK LANE - OLTON,2023-03-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-03-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
723349,BROOK LANE - OLTON,2023-03-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-03-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-03-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
723349,BROOK LANE - OLTON,2023-03-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-03-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.78
723349,BROOK LANE - OLTON,2023-03-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
723349,BROOK LANE - OLTON,2023-03-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-03-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.22
723349,BROOK LANE - OLTON,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
723349,BROOK LANE - OLTON,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.31
723349,BROOK LANE - OLTON,2023-03-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-08T03:20:00.000+00:00,transformer,,Temperature,C,13.8
723349,BROOK LANE - OLTON,2023-03-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-03-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-03-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
723349,BROOK LANE - OLTON,2023-03-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-03-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
723349,BROOK LANE - OLTON,2023-03-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-03-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-03-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
723349,BROOK LANE - OLTON,2023-03-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-03-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
723349,BROOK LANE - OLTON,2023-03-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
723349,BROOK LANE - OLTON,2023-03-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-03-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-03-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.52
723349,BROOK LANE - OLTON,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
723349,BROOK LANE - OLTON,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.34
723349,BROOK LANE - OLTON,2023-03-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-03-08T03:10:00.000+00:00,transformer,,Temperature,C,13.9
723349,BROOK LANE - OLTON,2023-03-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-03-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-03-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
723349,BROOK LANE - OLTON,2023-03-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-03-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
723349,BROOK LANE - OLTON,2023-03-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-03-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-03-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
723349,BROOK LANE - OLTON,2023-03-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
723349,BROOK LANE - OLTON,2023-03-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
723349,BROOK LANE - OLTON,2023-03-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-03-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-03-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.61
723349,BROOK LANE - OLTON,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
723349,BROOK LANE - OLTON,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.41
723349,BROOK LANE - OLTON,2023-03-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-08T03:00:00.000+00:00,transformer,,Temperature,C,14.0
723349,BROOK LANE - OLTON,2023-03-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-03-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
723349,BROOK LANE - OLTON,2023-03-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
723349,BROOK LANE - OLTON,2023-03-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-03-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
723349,BROOK LANE - OLTON,2023-03-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-03-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-03-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
723349,BROOK LANE - OLTON,2023-03-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
723349,BROOK LANE - OLTON,2023-03-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
723349,BROOK LANE - OLTON,2023-03-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-03-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-03-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.61
723349,BROOK LANE - OLTON,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
723349,BROOK LANE - OLTON,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.85
723349,BROOK LANE - OLTON,2023-03-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-08T02:50:00.000+00:00,transformer,,Temperature,C,14.1
723349,BROOK LANE - OLTON,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
723349,BROOK LANE - OLTON,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
723349,BROOK LANE - OLTON,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
723349,BROOK LANE - OLTON,2023-03-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-03-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-03-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
723349,BROOK LANE - OLTON,2023-03-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
723349,BROOK LANE - OLTON,2023-03-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
723349,BROOK LANE - OLTON,2023-03-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-03-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
723349,BROOK LANE - OLTON,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.61
723349,BROOK LANE - OLTON,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
723349,BROOK LANE - OLTON,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.21
723349,BROOK LANE - OLTON,2023-03-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-08T02:40:00.000+00:00,transformer,,Temperature,C,14.2
723349,BROOK LANE - OLTON,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
723349,BROOK LANE - OLTON,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
723349,BROOK LANE - OLTON,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
723349,BROOK LANE - OLTON,2023-03-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-03-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
723349,BROOK LANE - OLTON,2023-03-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
723349,BROOK LANE - OLTON,2023-03-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-03-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
723349,BROOK LANE - OLTON,2023-03-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
723349,BROOK LANE - OLTON,2023-03-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-03-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.52
723349,BROOK LANE - OLTON,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
723349,BROOK LANE - OLTON,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.07
723349,BROOK LANE - OLTON,2023-03-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-08T02:30:00.000+00:00,transformer,,Temperature,C,14.3
723349,BROOK LANE - OLTON,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
723349,BROOK LANE - OLTON,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
723349,BROOK LANE - OLTON,2023-03-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-03-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-03-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
723349,BROOK LANE - OLTON,2023-03-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-03-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
723349,BROOK LANE - OLTON,2023-03-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-03-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-03-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-03-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.76
723349,BROOK LANE - OLTON,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
723349,BROOK LANE - OLTON,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.01
723349,BROOK LANE - OLTON,2023-03-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-03-08T02:20:00.000+00:00,transformer,,Temperature,C,14.4
723349,BROOK LANE - OLTON,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
723349,BROOK LANE - OLTON,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
723349,BROOK LANE - OLTON,2023-03-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-03-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-03-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
723349,BROOK LANE - OLTON,2023-03-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-03-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
723349,BROOK LANE - OLTON,2023-03-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
723349,BROOK LANE - OLTON,2023-03-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.03
723349,BROOK LANE - OLTON,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
723349,BROOK LANE - OLTON,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
723349,BROOK LANE - OLTON,2023-03-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-03-08T02:10:00.000+00:00,transformer,,Temperature,C,14.5
723349,BROOK LANE - OLTON,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
723349,BROOK LANE - OLTON,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
723349,BROOK LANE - OLTON,2023-03-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-03-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-03-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
723349,BROOK LANE - OLTON,2023-03-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.42
723349,BROOK LANE - OLTON,2023-03-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
723349,BROOK LANE - OLTON,2023-03-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.82
723349,BROOK LANE - OLTON,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
723349,BROOK LANE - OLTON,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.09
723349,BROOK LANE - OLTON,2023-03-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-03-08T02:00:00.000+00:00,transformer,,Temperature,C,14.6
723349,BROOK LANE - OLTON,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
723349,BROOK LANE - OLTON,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
723349,BROOK LANE - OLTON,2023-03-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-03-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-03-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
723349,BROOK LANE - OLTON,2023-03-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-03-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
723349,BROOK LANE - OLTON,2023-03-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
723349,BROOK LANE - OLTON,2023-03-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-03-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-03-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.56
723349,BROOK LANE - OLTON,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
723349,BROOK LANE - OLTON,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.82
723349,BROOK LANE - OLTON,2023-03-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-08T01:50:00.000+00:00,transformer,,Temperature,C,14.7
723349,BROOK LANE - OLTON,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
723349,BROOK LANE - OLTON,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-03-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-03-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-03-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
723349,BROOK LANE - OLTON,2023-03-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.43
723349,BROOK LANE - OLTON,2023-03-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
723349,BROOK LANE - OLTON,2023-03-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-03-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-03-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.72
723349,BROOK LANE - OLTON,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
723349,BROOK LANE - OLTON,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
723349,BROOK LANE - OLTON,2023-03-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-08T01:40:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
723349,BROOK LANE - OLTON,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-03-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-03-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-03-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
723349,BROOK LANE - OLTON,2023-03-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-03-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
723349,BROOK LANE - OLTON,2023-03-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
723349,BROOK LANE - OLTON,2023-03-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-03-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-03-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
723349,BROOK LANE - OLTON,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
723349,BROOK LANE - OLTON,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.17
723349,BROOK LANE - OLTON,2023-03-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-08T01:30:00.000+00:00,transformer,,Temperature,C,14.9
723349,BROOK LANE - OLTON,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-03-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-03-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-03-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
723349,BROOK LANE - OLTON,2023-03-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
723349,BROOK LANE - OLTON,2023-03-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
723349,BROOK LANE - OLTON,2023-03-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-03-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-03-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.97
723349,BROOK LANE - OLTON,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
723349,BROOK LANE - OLTON,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-03-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-03-08T01:20:00.000+00:00,transformer,,Temperature,C,15.0
723349,BROOK LANE - OLTON,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-03-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-03-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-03-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
723349,BROOK LANE - OLTON,2023-03-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-03-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
723349,BROOK LANE - OLTON,2023-03-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-03-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.52
723349,BROOK LANE - OLTON,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
723349,BROOK LANE - OLTON,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-03-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-08T01:10:00.000+00:00,transformer,,Temperature,C,15.2
723349,BROOK LANE - OLTON,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-03-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-03-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-03-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
723349,BROOK LANE - OLTON,2023-03-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-03-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
723349,BROOK LANE - OLTON,2023-03-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-03-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-03-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-03-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
723349,BROOK LANE - OLTON,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.92
723349,BROOK LANE - OLTON,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
723349,BROOK LANE - OLTON,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-03-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-03-08T01:00:00.000+00:00,transformer,,Temperature,C,15.3
723349,BROOK LANE - OLTON,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-03-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-03-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
723349,BROOK LANE - OLTON,2023-03-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
723349,BROOK LANE - OLTON,2023-03-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
723349,BROOK LANE - OLTON,2023-03-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-03-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-03-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-03-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-03-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
723349,BROOK LANE - OLTON,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.77
723349,BROOK LANE - OLTON,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
723349,BROOK LANE - OLTON,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.56
