Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-08T00:50:00.000+00:00,transformer,,Temperature,C,15.4
723349,BROOK LANE - OLTON,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-03-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-03-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
723349,BROOK LANE - OLTON,2023-03-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
723349,BROOK LANE - OLTON,2023-03-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-03-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
723349,BROOK LANE - OLTON,2023-03-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
723349,BROOK LANE - OLTON,2023-03-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-03-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-03-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.3
723349,BROOK LANE - OLTON,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
723349,BROOK LANE - OLTON,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.69
723349,BROOK LANE - OLTON,2023-03-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-03-08T00:40:00.000+00:00,transformer,,Temperature,C,15.6
723349,BROOK LANE - OLTON,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-03-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-03-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-03-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
723349,BROOK LANE - OLTON,2023-03-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-03-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
723349,BROOK LANE - OLTON,2023-03-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
723349,BROOK LANE - OLTON,2023-03-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-03-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-03-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.43
723349,BROOK LANE - OLTON,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
723349,BROOK LANE - OLTON,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.6
723349,BROOK LANE - OLTON,2023-03-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-03-08T00:30:00.000+00:00,transformer,,Temperature,C,15.7
723349,BROOK LANE - OLTON,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-03-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-03-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
723349,BROOK LANE - OLTON,2023-03-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-03-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
723349,BROOK LANE - OLTON,2023-03-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
723349,BROOK LANE - OLTON,2023-03-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-03-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-03-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.62
723349,BROOK LANE - OLTON,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
723349,BROOK LANE - OLTON,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-03-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-03-08T00:20:00.000+00:00,transformer,,Temperature,C,15.8
723349,BROOK LANE - OLTON,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
723349,BROOK LANE - OLTON,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
723349,BROOK LANE - OLTON,2023-03-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-03-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-03-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
723349,BROOK LANE - OLTON,2023-03-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-03-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
723349,BROOK LANE - OLTON,2023-03-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-03-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-03-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.0
723349,BROOK LANE - OLTON,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
723349,BROOK LANE - OLTON,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-03-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-08T00:10:00.000+00:00,transformer,,Temperature,C,16.0
723349,BROOK LANE - OLTON,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-03-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-03-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-03-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
723349,BROOK LANE - OLTON,2023-03-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-03-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
723349,BROOK LANE - OLTON,2023-03-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-03-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-03-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.72
723349,BROOK LANE - OLTON,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
723349,BROOK LANE - OLTON,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.73
723349,BROOK LANE - OLTON,2023-03-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-03-08T00:00:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-03-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-03-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-03-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-03-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
723349,BROOK LANE - OLTON,2023-03-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-03-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
723349,BROOK LANE - OLTON,2023-03-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
723349,BROOK LANE - OLTON,2023-03-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-03-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-03-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.76
723349,BROOK LANE - OLTON,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
723349,BROOK LANE - OLTON,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-03-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-03-09T23:50:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
723349,BROOK LANE - OLTON,2023-03-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-03-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-03-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
723349,BROOK LANE - OLTON,2023-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
723349,BROOK LANE - OLTON,2023-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.71
723349,BROOK LANE - OLTON,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
723349,BROOK LANE - OLTON,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-03-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-03-09T23:40:00.000+00:00,transformer,,Temperature,C,16.2
723349,BROOK LANE - OLTON,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
723349,BROOK LANE - OLTON,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
723349,BROOK LANE - OLTON,2023-03-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
723349,BROOK LANE - OLTON,2023-03-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-03-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
723349,BROOK LANE - OLTON,2023-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
723349,BROOK LANE - OLTON,2023-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.54
723349,BROOK LANE - OLTON,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
723349,BROOK LANE - OLTON,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-03-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
723349,BROOK LANE - OLTON,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-03-09T23:30:00.000+00:00,transformer,,Temperature,C,16.3
723349,BROOK LANE - OLTON,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
723349,BROOK LANE - OLTON,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
723349,BROOK LANE - OLTON,2023-03-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
723349,BROOK LANE - OLTON,2023-03-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-03-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-03-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
723349,BROOK LANE - OLTON,2023-03-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
723349,BROOK LANE - OLTON,2023-03-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-03-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
723349,BROOK LANE - OLTON,2023-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.64
723349,BROOK LANE - OLTON,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
723349,BROOK LANE - OLTON,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-03-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-03-09T23:20:00.000+00:00,transformer,,Temperature,C,16.3
723349,BROOK LANE - OLTON,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
723349,BROOK LANE - OLTON,2023-03-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
723349,BROOK LANE - OLTON,2023-03-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-03-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
723349,BROOK LANE - OLTON,2023-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
723349,BROOK LANE - OLTON,2023-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.41
723349,BROOK LANE - OLTON,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
723349,BROOK LANE - OLTON,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-03-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-03-09T23:10:00.000+00:00,transformer,,Temperature,C,16.4
723349,BROOK LANE - OLTON,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
723349,BROOK LANE - OLTON,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
723349,BROOK LANE - OLTON,2023-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
723349,BROOK LANE - OLTON,2023-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
723349,BROOK LANE - OLTON,2023-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
723349,BROOK LANE - OLTON,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
723349,BROOK LANE - OLTON,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-03-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-03-09T23:00:00.000+00:00,transformer,,Temperature,C,16.4
723349,BROOK LANE - OLTON,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
723349,BROOK LANE - OLTON,2023-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
723349,BROOK LANE - OLTON,2023-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
723349,BROOK LANE - OLTON,2023-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.21
723349,BROOK LANE - OLTON,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
723349,BROOK LANE - OLTON,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-03-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-03-09T22:50:00.000+00:00,transformer,,Temperature,C,16.5
723349,BROOK LANE - OLTON,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
723349,BROOK LANE - OLTON,2023-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
723349,BROOK LANE - OLTON,2023-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.55
723349,BROOK LANE - OLTON,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
723349,BROOK LANE - OLTON,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-03-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-03-09T22:40:00.000+00:00,transformer,,Temperature,C,16.5
723349,BROOK LANE - OLTON,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
723349,BROOK LANE - OLTON,2023-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
723349,BROOK LANE - OLTON,2023-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
723349,BROOK LANE - OLTON,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.01
723349,BROOK LANE - OLTON,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
723349,BROOK LANE - OLTON,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-03-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-03-09T22:30:00.000+00:00,transformer,,Temperature,C,16.6
723349,BROOK LANE - OLTON,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
723349,BROOK LANE - OLTON,2023-03-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
723349,BROOK LANE - OLTON,2023-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
723349,BROOK LANE - OLTON,2023-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
723349,BROOK LANE - OLTON,2023-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
723349,BROOK LANE - OLTON,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.66
723349,BROOK LANE - OLTON,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
723349,BROOK LANE - OLTON,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.69
723349,BROOK LANE - OLTON,2023-03-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
723349,BROOK LANE - OLTON,2023-03-09T22:20:00.000+00:00,transformer,,Temperature,C,16.6
723349,BROOK LANE - OLTON,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
723349,BROOK LANE - OLTON,2023-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
723349,BROOK LANE - OLTON,2023-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
723349,BROOK LANE - OLTON,2023-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.69
723349,BROOK LANE - OLTON,2023-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
723349,BROOK LANE - OLTON,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
723349,BROOK LANE - OLTON,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.48
723349,BROOK LANE - OLTON,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
723349,BROOK LANE - OLTON,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.2
723349,BROOK LANE - OLTON,2023-03-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
723349,BROOK LANE - OLTON,2023-03-09T22:10:00.000+00:00,transformer,,Temperature,C,16.6
723349,BROOK LANE - OLTON,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
723349,BROOK LANE - OLTON,2023-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
723349,BROOK LANE - OLTON,2023-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
723349,BROOK LANE - OLTON,2023-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
723349,BROOK LANE - OLTON,2023-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
723349,BROOK LANE - OLTON,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
723349,BROOK LANE - OLTON,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.3
723349,BROOK LANE - OLTON,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
723349,BROOK LANE - OLTON,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-03-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-03-09T22:00:00.000+00:00,transformer,,Temperature,C,16.6
723349,BROOK LANE - OLTON,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
723349,BROOK LANE - OLTON,2023-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
723349,BROOK LANE - OLTON,2023-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
723349,BROOK LANE - OLTON,2023-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.49
723349,BROOK LANE - OLTON,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
723349,BROOK LANE - OLTON,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.85
723349,BROOK LANE - OLTON,2023-03-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-03-09T21:50:00.000+00:00,transformer,,Temperature,C,16.7
723349,BROOK LANE - OLTON,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
723349,BROOK LANE - OLTON,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
723349,BROOK LANE - OLTON,2023-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.49
723349,BROOK LANE - OLTON,2023-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
723349,BROOK LANE - OLTON,2023-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.85
723349,BROOK LANE - OLTON,2023-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.78
723349,BROOK LANE - OLTON,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
723349,BROOK LANE - OLTON,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.36
723349,BROOK LANE - OLTON,2023-03-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-03-09T21:40:00.000+00:00,transformer,,Temperature,C,16.7
723349,BROOK LANE - OLTON,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
