Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.78
723349,BROOK LANE - OLTON,2023-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
723349,BROOK LANE - OLTON,2023-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
723349,BROOK LANE - OLTON,2023-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.5
723349,BROOK LANE - OLTON,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.25
723349,BROOK LANE - OLTON,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
723349,BROOK LANE - OLTON,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.54
723349,BROOK LANE - OLTON,2023-03-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-03-09T21:30:00.000+00:00,transformer,,Temperature,C,16.7
723349,BROOK LANE - OLTON,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
723349,BROOK LANE - OLTON,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
723349,BROOK LANE - OLTON,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
723349,BROOK LANE - OLTON,2023-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
723349,BROOK LANE - OLTON,2023-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
723349,BROOK LANE - OLTON,2023-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
723349,BROOK LANE - OLTON,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
723349,BROOK LANE - OLTON,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
723349,BROOK LANE - OLTON,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.58
723349,BROOK LANE - OLTON,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
723349,BROOK LANE - OLTON,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.98
723349,BROOK LANE - OLTON,2023-03-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
723349,BROOK LANE - OLTON,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,16.7
723349,BROOK LANE - OLTON,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
723349,BROOK LANE - OLTON,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
723349,BROOK LANE - OLTON,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
723349,BROOK LANE - OLTON,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.58
723349,BROOK LANE - OLTON,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
723349,BROOK LANE - OLTON,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.98
723349,BROOK LANE - OLTON,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
723349,BROOK LANE - OLTON,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
723349,BROOK LANE - OLTON,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.3
723349,BROOK LANE - OLTON,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.86
723349,BROOK LANE - OLTON,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
723349,BROOK LANE - OLTON,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.1
723349,BROOK LANE - OLTON,2023-03-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
723349,BROOK LANE - OLTON,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,16.7
723349,BROOK LANE - OLTON,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
723349,BROOK LANE - OLTON,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
723349,BROOK LANE - OLTON,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
723349,BROOK LANE - OLTON,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
723349,BROOK LANE - OLTON,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
723349,BROOK LANE - OLTON,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
723349,BROOK LANE - OLTON,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.1
723349,BROOK LANE - OLTON,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
723349,BROOK LANE - OLTON,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.0
723349,BROOK LANE - OLTON,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.99
723349,BROOK LANE - OLTON,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.11
723349,BROOK LANE - OLTON,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
723349,BROOK LANE - OLTON,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.08
723349,BROOK LANE - OLTON,2023-03-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
723349,BROOK LANE - OLTON,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,16.7
723349,BROOK LANE - OLTON,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
723349,BROOK LANE - OLTON,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.99
723349,BROOK LANE - OLTON,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
723349,BROOK LANE - OLTON,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
723349,BROOK LANE - OLTON,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.08
723349,BROOK LANE - OLTON,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
723349,BROOK LANE - OLTON,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
723349,BROOK LANE - OLTON,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.68
723349,BROOK LANE - OLTON,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
723349,BROOK LANE - OLTON,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.28
723349,BROOK LANE - OLTON,2023-03-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
723349,BROOK LANE - OLTON,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,16.7
723349,BROOK LANE - OLTON,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
723349,BROOK LANE - OLTON,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.68
723349,BROOK LANE - OLTON,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
723349,BROOK LANE - OLTON,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.28
723349,BROOK LANE - OLTON,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
723349,BROOK LANE - OLTON,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.92
723349,BROOK LANE - OLTON,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
723349,BROOK LANE - OLTON,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-03-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,16.7
723349,BROOK LANE - OLTON,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
723349,BROOK LANE - OLTON,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
723349,BROOK LANE - OLTON,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
723349,BROOK LANE - OLTON,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.94
723349,BROOK LANE - OLTON,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
723349,BROOK LANE - OLTON,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,16.6
723349,BROOK LANE - OLTON,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
723349,BROOK LANE - OLTON,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
723349,BROOK LANE - OLTON,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
723349,BROOK LANE - OLTON,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
723349,BROOK LANE - OLTON,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.67
723349,BROOK LANE - OLTON,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
723349,BROOK LANE - OLTON,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.77
723349,BROOK LANE - OLTON,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,16.6
723349,BROOK LANE - OLTON,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
723349,BROOK LANE - OLTON,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
723349,BROOK LANE - OLTON,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
723349,BROOK LANE - OLTON,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
723349,BROOK LANE - OLTON,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
723349,BROOK LANE - OLTON,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.23
723349,BROOK LANE - OLTON,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
723349,BROOK LANE - OLTON,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-03-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,16.6
723349,BROOK LANE - OLTON,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
723349,BROOK LANE - OLTON,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.23
723349,BROOK LANE - OLTON,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
723349,BROOK LANE - OLTON,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.93
723349,BROOK LANE - OLTON,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.58
723349,BROOK LANE - OLTON,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
723349,BROOK LANE - OLTON,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.91
723349,BROOK LANE - OLTON,2023-03-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,16.5
723349,BROOK LANE - OLTON,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
723349,BROOK LANE - OLTON,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.58
723349,BROOK LANE - OLTON,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
723349,BROOK LANE - OLTON,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.91
723349,BROOK LANE - OLTON,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.16
723349,BROOK LANE - OLTON,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.75
723349,BROOK LANE - OLTON,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.45
723349,BROOK LANE - OLTON,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
723349,BROOK LANE - OLTON,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.24
723349,BROOK LANE - OLTON,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,16.4
723349,BROOK LANE - OLTON,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
723349,BROOK LANE - OLTON,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
723349,BROOK LANE - OLTON,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
723349,BROOK LANE - OLTON,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
723349,BROOK LANE - OLTON,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
723349,BROOK LANE - OLTON,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
723349,BROOK LANE - OLTON,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.24
723349,BROOK LANE - OLTON,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.57
723349,BROOK LANE - OLTON,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.01
723349,BROOK LANE - OLTON,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.15
723349,BROOK LANE - OLTON,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
723349,BROOK LANE - OLTON,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.34
723349,BROOK LANE - OLTON,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
723349,BROOK LANE - OLTON,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,16.3
723349,BROOK LANE - OLTON,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
723349,BROOK LANE - OLTON,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
723349,BROOK LANE - OLTON,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
723349,BROOK LANE - OLTON,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
723349,BROOK LANE - OLTON,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.01
723349,BROOK LANE - OLTON,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
723349,BROOK LANE - OLTON,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
723349,BROOK LANE - OLTON,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.34
723349,BROOK LANE - OLTON,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
723349,BROOK LANE - OLTON,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.19
723349,BROOK LANE - OLTON,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
723349,BROOK LANE - OLTON,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,19.79
723349,BROOK LANE - OLTON,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
723349,BROOK LANE - OLTON,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.62
723349,BROOK LANE - OLTON,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
723349,BROOK LANE - OLTON,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,16.3
723349,BROOK LANE - OLTON,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
723349,BROOK LANE - OLTON,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
723349,BROOK LANE - OLTON,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
723349,BROOK LANE - OLTON,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
723349,BROOK LANE - OLTON,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.79
723349,BROOK LANE - OLTON,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
723349,BROOK LANE - OLTON,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.62
723349,BROOK LANE - OLTON,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
723349,BROOK LANE - OLTON,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
723349,BROOK LANE - OLTON,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.48
723349,BROOK LANE - OLTON,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
723349,BROOK LANE - OLTON,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.66
723349,BROOK LANE - OLTON,2023-03-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.9
723349,BROOK LANE - OLTON,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
723349,BROOK LANE - OLTON,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
723349,BROOK LANE - OLTON,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
723349,BROOK LANE - OLTON,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.48
723349,BROOK LANE - OLTON,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
723349,BROOK LANE - OLTON,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.66
723349,BROOK LANE - OLTON,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
723349,BROOK LANE - OLTON,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.71
723349,BROOK LANE - OLTON,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,19.7
723349,BROOK LANE - OLTON,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.13
723349,BROOK LANE - OLTON,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.47
723349,BROOK LANE - OLTON,2023-03-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
723349,BROOK LANE - OLTON,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
723349,BROOK LANE - OLTON,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
723349,BROOK LANE - OLTON,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
723349,BROOK LANE - OLTON,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
723349,BROOK LANE - OLTON,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.7
723349,BROOK LANE - OLTON,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
723349,BROOK LANE - OLTON,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.47
723349,BROOK LANE - OLTON,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
723349,BROOK LANE - OLTON,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
723349,BROOK LANE - OLTON,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.91
723349,BROOK LANE - OLTON,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.56
723349,BROOK LANE - OLTON,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
723349,BROOK LANE - OLTON,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.31
723349,BROOK LANE - OLTON,2023-03-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,16.0
723349,BROOK LANE - OLTON,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
723349,BROOK LANE - OLTON,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
723349,BROOK LANE - OLTON,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
723349,BROOK LANE - OLTON,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
723349,BROOK LANE - OLTON,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.56
723349,BROOK LANE - OLTON,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
723349,BROOK LANE - OLTON,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.3
723349,BROOK LANE - OLTON,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.06
723349,BROOK LANE - OLTON,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.91
723349,BROOK LANE - OLTON,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.91
723349,BROOK LANE - OLTON,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
723349,BROOK LANE - OLTON,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.22
723349,BROOK LANE - OLTON,2023-03-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
723349,BROOK LANE - OLTON,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
723349,BROOK LANE - OLTON,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
723349,BROOK LANE - OLTON,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
723349,BROOK LANE - OLTON,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
723349,BROOK LANE - OLTON,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
723349,BROOK LANE - OLTON,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.91
723349,BROOK LANE - OLTON,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
723349,BROOK LANE - OLTON,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.23
723349,BROOK LANE - OLTON,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
723349,BROOK LANE - OLTON,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
723349,BROOK LANE - OLTON,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.08
723349,BROOK LANE - OLTON,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.85
723349,BROOK LANE - OLTON,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
723349,BROOK LANE - OLTON,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.33
723349,BROOK LANE - OLTON,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,15.8
723349,BROOK LANE - OLTON,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
723349,BROOK LANE - OLTON,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
723349,BROOK LANE - OLTON,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
723349,BROOK LANE - OLTON,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
723349,BROOK LANE - OLTON,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.85
723349,BROOK LANE - OLTON,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
723349,BROOK LANE - OLTON,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.33
723349,BROOK LANE - OLTON,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.2
723349,BROOK LANE - OLTON,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.44
723349,BROOK LANE - OLTON,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
723349,BROOK LANE - OLTON,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.15
723349,BROOK LANE - OLTON,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
723349,BROOK LANE - OLTON,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,15.7
723349,BROOK LANE - OLTON,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
723349,BROOK LANE - OLTON,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
723349,BROOK LANE - OLTON,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
723349,BROOK LANE - OLTON,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
723349,BROOK LANE - OLTON,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.44
723349,BROOK LANE - OLTON,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
723349,BROOK LANE - OLTON,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.15
723349,BROOK LANE - OLTON,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
723349,BROOK LANE - OLTON,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.71
723349,BROOK LANE - OLTON,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.49
723349,BROOK LANE - OLTON,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.68
