Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
723349,BROOK LANE - OLTON,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.2
723349,BROOK LANE - OLTON,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,15.6
723349,BROOK LANE - OLTON,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
723349,BROOK LANE - OLTON,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
723349,BROOK LANE - OLTON,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
723349,BROOK LANE - OLTON,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
723349,BROOK LANE - OLTON,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.49
723349,BROOK LANE - OLTON,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
723349,BROOK LANE - OLTON,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
723349,BROOK LANE - OLTON,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.2
723349,BROOK LANE - OLTON,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.92
723349,BROOK LANE - OLTON,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
723349,BROOK LANE - OLTON,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.98
723349,BROOK LANE - OLTON,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.39
723349,BROOK LANE - OLTON,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.9
723349,BROOK LANE - OLTON,2023-03-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
723349,BROOK LANE - OLTON,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,15.5
723349,BROOK LANE - OLTON,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
723349,BROOK LANE - OLTON,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
723349,BROOK LANE - OLTON,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
723349,BROOK LANE - OLTON,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
723349,BROOK LANE - OLTON,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
723349,BROOK LANE - OLTON,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.98
723349,BROOK LANE - OLTON,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
723349,BROOK LANE - OLTON,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.9
723349,BROOK LANE - OLTON,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
723349,BROOK LANE - OLTON,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.79
723349,BROOK LANE - OLTON,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
723349,BROOK LANE - OLTON,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,18.72
723349,BROOK LANE - OLTON,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.19
723349,BROOK LANE - OLTON,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.7
723349,BROOK LANE - OLTON,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.65
723349,BROOK LANE - OLTON,2023-03-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
723349,BROOK LANE - OLTON,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,15.4
723349,BROOK LANE - OLTON,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
723349,BROOK LANE - OLTON,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
723349,BROOK LANE - OLTON,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
723349,BROOK LANE - OLTON,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
723349,BROOK LANE - OLTON,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
723349,BROOK LANE - OLTON,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.72
723349,BROOK LANE - OLTON,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
723349,BROOK LANE - OLTON,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
723349,BROOK LANE - OLTON,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.64
723349,BROOK LANE - OLTON,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
723349,BROOK LANE - OLTON,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.72
723349,BROOK LANE - OLTON,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
723349,BROOK LANE - OLTON,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.95
723349,BROOK LANE - OLTON,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.27
723349,BROOK LANE - OLTON,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.19
723349,BROOK LANE - OLTON,2023-03-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,15.3
723349,BROOK LANE - OLTON,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
723349,BROOK LANE - OLTON,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
723349,BROOK LANE - OLTON,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
723349,BROOK LANE - OLTON,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
723349,BROOK LANE - OLTON,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
723349,BROOK LANE - OLTON,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.95
723349,BROOK LANE - OLTON,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
723349,BROOK LANE - OLTON,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.19
723349,BROOK LANE - OLTON,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.74
723349,BROOK LANE - OLTON,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
723349,BROOK LANE - OLTON,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.06
723349,BROOK LANE - OLTON,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.55
723349,BROOK LANE - OLTON,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.19
723349,BROOK LANE - OLTON,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-03-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
723349,BROOK LANE - OLTON,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,15.3
723349,BROOK LANE - OLTON,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
723349,BROOK LANE - OLTON,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
723349,BROOK LANE - OLTON,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
723349,BROOK LANE - OLTON,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
723349,BROOK LANE - OLTON,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
723349,BROOK LANE - OLTON,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.06
723349,BROOK LANE - OLTON,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
723349,BROOK LANE - OLTON,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.19
723349,BROOK LANE - OLTON,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
723349,BROOK LANE - OLTON,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.19
723349,BROOK LANE - OLTON,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
723349,BROOK LANE - OLTON,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.38
723349,BROOK LANE - OLTON,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.82
723349,BROOK LANE - OLTON,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.24
723349,BROOK LANE - OLTON,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-03-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,15.2
723349,BROOK LANE - OLTON,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
723349,BROOK LANE - OLTON,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
723349,BROOK LANE - OLTON,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
723349,BROOK LANE - OLTON,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
723349,BROOK LANE - OLTON,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
723349,BROOK LANE - OLTON,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
723349,BROOK LANE - OLTON,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
723349,BROOK LANE - OLTON,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
723349,BROOK LANE - OLTON,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.93
723349,BROOK LANE - OLTON,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
723349,BROOK LANE - OLTON,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.63
723349,BROOK LANE - OLTON,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.51
723349,BROOK LANE - OLTON,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.05
723349,BROOK LANE - OLTON,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.22
723349,BROOK LANE - OLTON,2023-03-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
723349,BROOK LANE - OLTON,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
723349,BROOK LANE - OLTON,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,15.1
723349,BROOK LANE - OLTON,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
723349,BROOK LANE - OLTON,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
723349,BROOK LANE - OLTON,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
723349,BROOK LANE - OLTON,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
723349,BROOK LANE - OLTON,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
723349,BROOK LANE - OLTON,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.63
723349,BROOK LANE - OLTON,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
723349,BROOK LANE - OLTON,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
723349,BROOK LANE - OLTON,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
723349,BROOK LANE - OLTON,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
723349,BROOK LANE - OLTON,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
723349,BROOK LANE - OLTON,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.1
723349,BROOK LANE - OLTON,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.88
723349,BROOK LANE - OLTON,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.19
723349,BROOK LANE - OLTON,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
723349,BROOK LANE - OLTON,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.24
723349,BROOK LANE - OLTON,2023-03-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
723349,BROOK LANE - OLTON,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,15.1
723349,BROOK LANE - OLTON,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
723349,BROOK LANE - OLTON,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
723349,BROOK LANE - OLTON,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
723349,BROOK LANE - OLTON,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
723349,BROOK LANE - OLTON,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
723349,BROOK LANE - OLTON,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.88
723349,BROOK LANE - OLTON,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
723349,BROOK LANE - OLTON,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
723349,BROOK LANE - OLTON,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.24
723349,BROOK LANE - OLTON,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
723349,BROOK LANE - OLTON,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.68
723349,BROOK LANE - OLTON,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.11
723349,BROOK LANE - OLTON,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.31
723349,BROOK LANE - OLTON,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
723349,BROOK LANE - OLTON,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.33
723349,BROOK LANE - OLTON,2023-03-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,15.1
723349,BROOK LANE - OLTON,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
723349,BROOK LANE - OLTON,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
723349,BROOK LANE - OLTON,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
723349,BROOK LANE - OLTON,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
723349,BROOK LANE - OLTON,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.11
723349,BROOK LANE - OLTON,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
723349,BROOK LANE - OLTON,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
723349,BROOK LANE - OLTON,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
723349,BROOK LANE - OLTON,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.73
723349,BROOK LANE - OLTON,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.33
723349,BROOK LANE - OLTON,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.53
723349,BROOK LANE - OLTON,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
723349,BROOK LANE - OLTON,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.58
723349,BROOK LANE - OLTON,2023-03-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
723349,BROOK LANE - OLTON,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,15.1
723349,BROOK LANE - OLTON,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
723349,BROOK LANE - OLTON,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
723349,BROOK LANE - OLTON,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
723349,BROOK LANE - OLTON,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
723349,BROOK LANE - OLTON,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
723349,BROOK LANE - OLTON,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
723349,BROOK LANE - OLTON,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
723349,BROOK LANE - OLTON,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
723349,BROOK LANE - OLTON,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
723349,BROOK LANE - OLTON,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.45
723349,BROOK LANE - OLTON,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.72
723349,BROOK LANE - OLTON,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
723349,BROOK LANE - OLTON,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.57
723349,BROOK LANE - OLTON,2023-03-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-03-09T16:40:00.000+00:00,transformer,,Temperature,C,15.0
723349,BROOK LANE - OLTON,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
723349,BROOK LANE - OLTON,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
723349,BROOK LANE - OLTON,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
723349,BROOK LANE - OLTON,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
723349,BROOK LANE - OLTON,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.72
723349,BROOK LANE - OLTON,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
723349,BROOK LANE - OLTON,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
723349,BROOK LANE - OLTON,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.77
723349,BROOK LANE - OLTON,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.74
723349,BROOK LANE - OLTON,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
723349,BROOK LANE - OLTON,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-03-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-03-09T16:30:00.000+00:00,transformer,,Temperature,C,15.0
723349,BROOK LANE - OLTON,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
723349,BROOK LANE - OLTON,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
723349,BROOK LANE - OLTON,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
723349,BROOK LANE - OLTON,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
723349,BROOK LANE - OLTON,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
723349,BROOK LANE - OLTON,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
723349,BROOK LANE - OLTON,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.44
723349,BROOK LANE - OLTON,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.8
723349,BROOK LANE - OLTON,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
723349,BROOK LANE - OLTON,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-03-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
723349,BROOK LANE - OLTON,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-03-09T16:20:00.000+00:00,transformer,,Temperature,C,15.0
723349,BROOK LANE - OLTON,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
723349,BROOK LANE - OLTON,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
723349,BROOK LANE - OLTON,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
723349,BROOK LANE - OLTON,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
723349,BROOK LANE - OLTON,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
723349,BROOK LANE - OLTON,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
723349,BROOK LANE - OLTON,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
723349,BROOK LANE - OLTON,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.4
723349,BROOK LANE - OLTON,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.99
723349,BROOK LANE - OLTON,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
723349,BROOK LANE - OLTON,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-03-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-03-09T16:10:00.000+00:00,transformer,,Temperature,C,15.0
723349,BROOK LANE - OLTON,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
723349,BROOK LANE - OLTON,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
723349,BROOK LANE - OLTON,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
723349,BROOK LANE - OLTON,2023-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
723349,BROOK LANE - OLTON,2023-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
723349,BROOK LANE - OLTON,2023-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
723349,BROOK LANE - OLTON,2023-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.26
723349,BROOK LANE - OLTON,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.55
723349,BROOK LANE - OLTON,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.45
723349,BROOK LANE - OLTON,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
723349,BROOK LANE - OLTON,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-03-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-03-09T16:00:00.000+00:00,transformer,,Temperature,C,15.0
723349,BROOK LANE - OLTON,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
723349,BROOK LANE - OLTON,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
723349,BROOK LANE - OLTON,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
723349,BROOK LANE - OLTON,2023-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
723349,BROOK LANE - OLTON,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
723349,BROOK LANE - OLTON,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
723349,BROOK LANE - OLTON,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
723349,BROOK LANE - OLTON,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.96
723349,BROOK LANE - OLTON,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.38
723349,BROOK LANE - OLTON,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.4
723349,BROOK LANE - OLTON,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
723349,BROOK LANE - OLTON,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-03-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-03-09T15:50:00.000+00:00,transformer,,Temperature,C,15.0
723349,BROOK LANE - OLTON,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
723349,BROOK LANE - OLTON,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
723349,BROOK LANE - OLTON,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
723349,BROOK LANE - OLTON,2023-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
723349,BROOK LANE - OLTON,2023-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
723349,BROOK LANE - OLTON,2023-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
723349,BROOK LANE - OLTON,2023-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
723349,BROOK LANE - OLTON,2023-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
723349,BROOK LANE - OLTON,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.83
723349,BROOK LANE - OLTON,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
723349,BROOK LANE - OLTON,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-09T15:40:00.000+00:00,transformer,,Temperature,C,15.0
723349,BROOK LANE - OLTON,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
723349,BROOK LANE - OLTON,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
723349,BROOK LANE - OLTON,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
723349,BROOK LANE - OLTON,2023-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
723349,BROOK LANE - OLTON,2023-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
723349,BROOK LANE - OLTON,2023-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
723349,BROOK LANE - OLTON,2023-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.92
723349,BROOK LANE - OLTON,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
723349,BROOK LANE - OLTON,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.24
723349,BROOK LANE - OLTON,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.42
723349,BROOK LANE - OLTON,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
723349,BROOK LANE - OLTON,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-03-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-03-09T15:30:00.000+00:00,transformer,,Temperature,C,15.0
723349,BROOK LANE - OLTON,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
723349,BROOK LANE - OLTON,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
723349,BROOK LANE - OLTON,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
723349,BROOK LANE - OLTON,2023-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
723349,BROOK LANE - OLTON,2023-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
723349,BROOK LANE - OLTON,2023-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
723349,BROOK LANE - OLTON,2023-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
723349,BROOK LANE - OLTON,2023-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
723349,BROOK LANE - OLTON,2023-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.97
723349,BROOK LANE - OLTON,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
723349,BROOK LANE - OLTON,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.9
723349,BROOK LANE - OLTON,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
723349,BROOK LANE - OLTON,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.64
723349,BROOK LANE - OLTON,2023-03-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
723349,BROOK LANE - OLTON,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-03-09T15:20:00.000+00:00,transformer,,Temperature,C,15.0
723349,BROOK LANE - OLTON,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
723349,BROOK LANE - OLTON,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
723349,BROOK LANE - OLTON,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
723349,BROOK LANE - OLTON,2023-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
723349,BROOK LANE - OLTON,2023-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
723349,BROOK LANE - OLTON,2023-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
723349,BROOK LANE - OLTON,2023-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
723349,BROOK LANE - OLTON,2023-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.64
723349,BROOK LANE - OLTON,2023-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
723349,BROOK LANE - OLTON,2023-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
723349,BROOK LANE - OLTON,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.21
723349,BROOK LANE - OLTON,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
723349,BROOK LANE - OLTON,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-03-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
723349,BROOK LANE - OLTON,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-03-09T15:10:00.000+00:00,transformer,,Temperature,C,14.9
723349,BROOK LANE - OLTON,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
723349,BROOK LANE - OLTON,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
723349,BROOK LANE - OLTON,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
