Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
723349,BROOK LANE - OLTON,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.4
723349,BROOK LANE - OLTON,2023-03-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-03-09T11:50:00.000+00:00,transformer,,Temperature,C,13.9
723349,BROOK LANE - OLTON,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
723349,BROOK LANE - OLTON,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
723349,BROOK LANE - OLTON,2023-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
723349,BROOK LANE - OLTON,2023-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.16
723349,BROOK LANE - OLTON,2023-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
723349,BROOK LANE - OLTON,2023-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.39
723349,BROOK LANE - OLTON,2023-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
723349,BROOK LANE - OLTON,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.05
723349,BROOK LANE - OLTON,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
723349,BROOK LANE - OLTON,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.72
723349,BROOK LANE - OLTON,2023-03-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-03-09T11:40:00.000+00:00,transformer,,Temperature,C,13.9
723349,BROOK LANE - OLTON,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
723349,BROOK LANE - OLTON,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
723349,BROOK LANE - OLTON,2023-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.05
723349,BROOK LANE - OLTON,2023-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
723349,BROOK LANE - OLTON,2023-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.72
723349,BROOK LANE - OLTON,2023-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
723349,BROOK LANE - OLTON,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.2
723349,BROOK LANE - OLTON,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
723349,BROOK LANE - OLTON,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-03-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-03-09T11:30:00.000+00:00,transformer,,Temperature,C,13.8
723349,BROOK LANE - OLTON,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
723349,BROOK LANE - OLTON,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
723349,BROOK LANE - OLTON,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
723349,BROOK LANE - OLTON,2023-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
723349,BROOK LANE - OLTON,2023-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
723349,BROOK LANE - OLTON,2023-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
723349,BROOK LANE - OLTON,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.22
723349,BROOK LANE - OLTON,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
723349,BROOK LANE - OLTON,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.94
723349,BROOK LANE - OLTON,2023-03-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-03-09T11:20:00.000+00:00,transformer,,Temperature,C,13.8
723349,BROOK LANE - OLTON,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
723349,BROOK LANE - OLTON,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
723349,BROOK LANE - OLTON,2023-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.23
723349,BROOK LANE - OLTON,2023-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
723349,BROOK LANE - OLTON,2023-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.94
723349,BROOK LANE - OLTON,2023-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
723349,BROOK LANE - OLTON,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
723349,BROOK LANE - OLTON,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.74
723349,BROOK LANE - OLTON,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
723349,BROOK LANE - OLTON,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.34
723349,BROOK LANE - OLTON,2023-03-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
723349,BROOK LANE - OLTON,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
723349,BROOK LANE - OLTON,2023-03-09T11:10:00.000+00:00,transformer,,Temperature,C,13.7
723349,BROOK LANE - OLTON,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
723349,BROOK LANE - OLTON,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
723349,BROOK LANE - OLTON,2023-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
723349,BROOK LANE - OLTON,2023-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.74
723349,BROOK LANE - OLTON,2023-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
723349,BROOK LANE - OLTON,2023-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.34
723349,BROOK LANE - OLTON,2023-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
723349,BROOK LANE - OLTON,2023-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
723349,BROOK LANE - OLTON,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
723349,BROOK LANE - OLTON,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
723349,BROOK LANE - OLTON,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.98
723349,BROOK LANE - OLTON,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
723349,BROOK LANE - OLTON,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.46
723349,BROOK LANE - OLTON,2023-03-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
723349,BROOK LANE - OLTON,2023-03-09T11:00:00.000+00:00,transformer,,Temperature,C,13.6
723349,BROOK LANE - OLTON,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
723349,BROOK LANE - OLTON,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
723349,BROOK LANE - OLTON,2023-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
723349,BROOK LANE - OLTON,2023-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.98
723349,BROOK LANE - OLTON,2023-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
723349,BROOK LANE - OLTON,2023-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.46
723349,BROOK LANE - OLTON,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
723349,BROOK LANE - OLTON,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
723349,BROOK LANE - OLTON,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
723349,BROOK LANE - OLTON,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.51
723349,BROOK LANE - OLTON,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
723349,BROOK LANE - OLTON,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.62
723349,BROOK LANE - OLTON,2023-03-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
723349,BROOK LANE - OLTON,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-03-09T10:50:00.000+00:00,transformer,,Temperature,C,13.6
723349,BROOK LANE - OLTON,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
723349,BROOK LANE - OLTON,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
723349,BROOK LANE - OLTON,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
723349,BROOK LANE - OLTON,2023-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
723349,BROOK LANE - OLTON,2023-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.51
723349,BROOK LANE - OLTON,2023-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
723349,BROOK LANE - OLTON,2023-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.62
723349,BROOK LANE - OLTON,2023-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
723349,BROOK LANE - OLTON,2023-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
723349,BROOK LANE - OLTON,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
723349,BROOK LANE - OLTON,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.73
723349,BROOK LANE - OLTON,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
723349,BROOK LANE - OLTON,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.19
723349,BROOK LANE - OLTON,2023-03-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
723349,BROOK LANE - OLTON,2023-03-09T10:40:00.000+00:00,transformer,,Temperature,C,13.5
723349,BROOK LANE - OLTON,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
723349,BROOK LANE - OLTON,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
723349,BROOK LANE - OLTON,2023-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
723349,BROOK LANE - OLTON,2023-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
723349,BROOK LANE - OLTON,2023-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
723349,BROOK LANE - OLTON,2023-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.18
723349,BROOK LANE - OLTON,2023-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
723349,BROOK LANE - OLTON,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.42
723349,BROOK LANE - OLTON,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
723349,BROOK LANE - OLTON,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.66
723349,BROOK LANE - OLTON,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
723349,BROOK LANE - OLTON,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.82
723349,BROOK LANE - OLTON,2023-03-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-03-09T10:30:00.000+00:00,transformer,,Temperature,C,13.5
723349,BROOK LANE - OLTON,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
723349,BROOK LANE - OLTON,2023-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
723349,BROOK LANE - OLTON,2023-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
723349,BROOK LANE - OLTON,2023-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
723349,BROOK LANE - OLTON,2023-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
723349,BROOK LANE - OLTON,2023-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.18
723349,BROOK LANE - OLTON,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.35
723349,BROOK LANE - OLTON,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
723349,BROOK LANE - OLTON,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-03-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-03-09T10:20:00.000+00:00,transformer,,Temperature,C,13.4
723349,BROOK LANE - OLTON,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
723349,BROOK LANE - OLTON,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
723349,BROOK LANE - OLTON,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
723349,BROOK LANE - OLTON,2023-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
723349,BROOK LANE - OLTON,2023-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
723349,BROOK LANE - OLTON,2023-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
723349,BROOK LANE - OLTON,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.33
723349,BROOK LANE - OLTON,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
723349,BROOK LANE - OLTON,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-03-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-03-09T10:10:00.000+00:00,transformer,,Temperature,C,13.4
723349,BROOK LANE - OLTON,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
723349,BROOK LANE - OLTON,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
723349,BROOK LANE - OLTON,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
723349,BROOK LANE - OLTON,2023-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
723349,BROOK LANE - OLTON,2023-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
723349,BROOK LANE - OLTON,2023-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
723349,BROOK LANE - OLTON,2023-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.94
723349,BROOK LANE - OLTON,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
723349,BROOK LANE - OLTON,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.81
723349,BROOK LANE - OLTON,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
723349,BROOK LANE - OLTON,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-03-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
723349,BROOK LANE - OLTON,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-03-09T10:00:00.000+00:00,transformer,,Temperature,C,13.4
723349,BROOK LANE - OLTON,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
723349,BROOK LANE - OLTON,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
723349,BROOK LANE - OLTON,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
723349,BROOK LANE - OLTON,2023-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
723349,BROOK LANE - OLTON,2023-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
723349,BROOK LANE - OLTON,2023-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
723349,BROOK LANE - OLTON,2023-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
723349,BROOK LANE - OLTON,2023-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
723349,BROOK LANE - OLTON,2023-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.12
723349,BROOK LANE - OLTON,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
723349,BROOK LANE - OLTON,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.26
723349,BROOK LANE - OLTON,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.58
723349,BROOK LANE - OLTON,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
723349,BROOK LANE - OLTON,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-03-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-09T09:50:00.000+00:00,transformer,,Temperature,C,13.3
723349,BROOK LANE - OLTON,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
723349,BROOK LANE - OLTON,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
723349,BROOK LANE - OLTON,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
723349,BROOK LANE - OLTON,2023-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
723349,BROOK LANE - OLTON,2023-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
723349,BROOK LANE - OLTON,2023-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
723349,BROOK LANE - OLTON,2023-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
723349,BROOK LANE - OLTON,2023-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
723349,BROOK LANE - OLTON,2023-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.75
723349,BROOK LANE - OLTON,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.75
723349,BROOK LANE - OLTON,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
723349,BROOK LANE - OLTON,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.8
723349,BROOK LANE - OLTON,2023-03-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-03-09T09:40:00.000+00:00,transformer,,Temperature,C,13.3
723349,BROOK LANE - OLTON,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
723349,BROOK LANE - OLTON,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
723349,BROOK LANE - OLTON,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
723349,BROOK LANE - OLTON,2023-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
723349,BROOK LANE - OLTON,2023-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
723349,BROOK LANE - OLTON,2023-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
723349,BROOK LANE - OLTON,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
723349,BROOK LANE - OLTON,2023-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
723349,BROOK LANE - OLTON,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.57
723349,BROOK LANE - OLTON,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
723349,BROOK LANE - OLTON,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-03-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-09T09:30:00.000+00:00,transformer,,Temperature,C,13.3
723349,BROOK LANE - OLTON,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
723349,BROOK LANE - OLTON,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
723349,BROOK LANE - OLTON,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
723349,BROOK LANE - OLTON,2023-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
723349,BROOK LANE - OLTON,2023-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
723349,BROOK LANE - OLTON,2023-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
723349,BROOK LANE - OLTON,2023-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.63
723349,BROOK LANE - OLTON,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.83
723349,BROOK LANE - OLTON,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
723349,BROOK LANE - OLTON,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-03-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-03-09T09:20:00.000+00:00,transformer,,Temperature,C,13.2
723349,BROOK LANE - OLTON,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
723349,BROOK LANE - OLTON,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
723349,BROOK LANE - OLTON,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
723349,BROOK LANE - OLTON,2023-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
723349,BROOK LANE - OLTON,2023-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
723349,BROOK LANE - OLTON,2023-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
723349,BROOK LANE - OLTON,2023-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.16
723349,BROOK LANE - OLTON,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.03
723349,BROOK LANE - OLTON,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
723349,BROOK LANE - OLTON,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-03-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-03-09T09:10:00.000+00:00,transformer,,Temperature,C,13.2
723349,BROOK LANE - OLTON,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
723349,BROOK LANE - OLTON,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
723349,BROOK LANE - OLTON,2023-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
723349,BROOK LANE - OLTON,2023-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
723349,BROOK LANE - OLTON,2023-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.93
723349,BROOK LANE - OLTON,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.23
723349,BROOK LANE - OLTON,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
723349,BROOK LANE - OLTON,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-03-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-03-09T09:00:00.000+00:00,transformer,,Temperature,C,13.1
723349,BROOK LANE - OLTON,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
723349,BROOK LANE - OLTON,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
723349,BROOK LANE - OLTON,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.23
723349,BROOK LANE - OLTON,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
723349,BROOK LANE - OLTON,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.48
723349,BROOK LANE - OLTON,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
723349,BROOK LANE - OLTON,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-03-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
723349,BROOK LANE - OLTON,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-03-09T08:50:00.000+00:00,transformer,,Temperature,C,13.1
723349,BROOK LANE - OLTON,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
723349,BROOK LANE - OLTON,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
723349,BROOK LANE - OLTON,2023-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
723349,BROOK LANE - OLTON,2023-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
723349,BROOK LANE - OLTON,2023-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
723349,BROOK LANE - OLTON,2023-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.94
723349,BROOK LANE - OLTON,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.83
723349,BROOK LANE - OLTON,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
723349,BROOK LANE - OLTON,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-03-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-03-09T08:40:00.000+00:00,transformer,,Temperature,C,13.1
723349,BROOK LANE - OLTON,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
