Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
723349,BROOK LANE - OLTON,2023-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
723349,BROOK LANE - OLTON,2023-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
723349,BROOK LANE - OLTON,2023-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.18
723349,BROOK LANE - OLTON,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
723349,BROOK LANE - OLTON,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.95
723349,BROOK LANE - OLTON,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.52
723349,BROOK LANE - OLTON,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
723349,BROOK LANE - OLTON,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-03-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-03-09T08:30:00.000+00:00,transformer,,Temperature,C,13.0
723349,BROOK LANE - OLTON,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
723349,BROOK LANE - OLTON,2023-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
723349,BROOK LANE - OLTON,2023-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
723349,BROOK LANE - OLTON,2023-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
723349,BROOK LANE - OLTON,2023-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
723349,BROOK LANE - OLTON,2023-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
723349,BROOK LANE - OLTON,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.8
723349,BROOK LANE - OLTON,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
723349,BROOK LANE - OLTON,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-03-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-03-09T08:20:00.000+00:00,transformer,,Temperature,C,13.0
723349,BROOK LANE - OLTON,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
723349,BROOK LANE - OLTON,2023-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
723349,BROOK LANE - OLTON,2023-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
723349,BROOK LANE - OLTON,2023-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
723349,BROOK LANE - OLTON,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
723349,BROOK LANE - OLTON,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.08
723349,BROOK LANE - OLTON,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
723349,BROOK LANE - OLTON,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-03-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
723349,BROOK LANE - OLTON,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-03-09T08:10:00.000+00:00,transformer,,Temperature,C,13.0
723349,BROOK LANE - OLTON,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
723349,BROOK LANE - OLTON,2023-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
723349,BROOK LANE - OLTON,2023-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
723349,BROOK LANE - OLTON,2023-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
723349,BROOK LANE - OLTON,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
723349,BROOK LANE - OLTON,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
723349,BROOK LANE - OLTON,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.23
723349,BROOK LANE - OLTON,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
723349,BROOK LANE - OLTON,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.85
723349,BROOK LANE - OLTON,2023-03-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-03-09T08:00:00.000+00:00,transformer,,Temperature,C,13.0
723349,BROOK LANE - OLTON,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
723349,BROOK LANE - OLTON,2023-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.23
723349,BROOK LANE - OLTON,2023-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
723349,BROOK LANE - OLTON,2023-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
723349,BROOK LANE - OLTON,2023-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
723349,BROOK LANE - OLTON,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.62
723349,BROOK LANE - OLTON,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
723349,BROOK LANE - OLTON,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-03-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-03-09T07:50:00.000+00:00,transformer,,Temperature,C,13.0
723349,BROOK LANE - OLTON,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
723349,BROOK LANE - OLTON,2023-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
723349,BROOK LANE - OLTON,2023-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
723349,BROOK LANE - OLTON,2023-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
723349,BROOK LANE - OLTON,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
723349,BROOK LANE - OLTON,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.46
723349,BROOK LANE - OLTON,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
723349,BROOK LANE - OLTON,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-03-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-03-09T07:40:00.000+00:00,transformer,,Temperature,C,13.0
723349,BROOK LANE - OLTON,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
723349,BROOK LANE - OLTON,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
723349,BROOK LANE - OLTON,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
723349,BROOK LANE - OLTON,2023-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
723349,BROOK LANE - OLTON,2023-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
723349,BROOK LANE - OLTON,2023-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
723349,BROOK LANE - OLTON,2023-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
723349,BROOK LANE - OLTON,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.59
723349,BROOK LANE - OLTON,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
723349,BROOK LANE - OLTON,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-03-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-09T07:30:00.000+00:00,transformer,,Temperature,C,13.0
723349,BROOK LANE - OLTON,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
723349,BROOK LANE - OLTON,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
723349,BROOK LANE - OLTON,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
723349,BROOK LANE - OLTON,2023-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
723349,BROOK LANE - OLTON,2023-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
723349,BROOK LANE - OLTON,2023-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
723349,BROOK LANE - OLTON,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.95
723349,BROOK LANE - OLTON,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
723349,BROOK LANE - OLTON,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-03-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-03-09T07:20:00.000+00:00,transformer,,Temperature,C,13.0
723349,BROOK LANE - OLTON,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
723349,BROOK LANE - OLTON,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
723349,BROOK LANE - OLTON,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
723349,BROOK LANE - OLTON,2023-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
723349,BROOK LANE - OLTON,2023-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
723349,BROOK LANE - OLTON,2023-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
723349,BROOK LANE - OLTON,2023-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.99
723349,BROOK LANE - OLTON,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
723349,BROOK LANE - OLTON,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-03-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-03-09T07:10:00.000+00:00,transformer,,Temperature,C,13.0
723349,BROOK LANE - OLTON,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
723349,BROOK LANE - OLTON,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
723349,BROOK LANE - OLTON,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
723349,BROOK LANE - OLTON,2023-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
723349,BROOK LANE - OLTON,2023-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.79
723349,BROOK LANE - OLTON,2023-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.76
723349,BROOK LANE - OLTON,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
723349,BROOK LANE - OLTON,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-03-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-03-09T07:00:00.000+00:00,transformer,,Temperature,C,13.0
723349,BROOK LANE - OLTON,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
723349,BROOK LANE - OLTON,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
723349,BROOK LANE - OLTON,2023-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
723349,BROOK LANE - OLTON,2023-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
723349,BROOK LANE - OLTON,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.98
723349,BROOK LANE - OLTON,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
723349,BROOK LANE - OLTON,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-03-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-03-09T06:50:00.000+00:00,transformer,,Temperature,C,13.0
723349,BROOK LANE - OLTON,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
723349,BROOK LANE - OLTON,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
723349,BROOK LANE - OLTON,2023-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
723349,BROOK LANE - OLTON,2023-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
723349,BROOK LANE - OLTON,2023-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.85
723349,BROOK LANE - OLTON,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.98
723349,BROOK LANE - OLTON,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
723349,BROOK LANE - OLTON,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-03-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-03-09T06:40:00.000+00:00,transformer,,Temperature,C,13.0
723349,BROOK LANE - OLTON,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
723349,BROOK LANE - OLTON,2023-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
723349,BROOK LANE - OLTON,2023-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
723349,BROOK LANE - OLTON,2023-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.5
723349,BROOK LANE - OLTON,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.36
723349,BROOK LANE - OLTON,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.98
723349,BROOK LANE - OLTON,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
723349,BROOK LANE - OLTON,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.21
723349,BROOK LANE - OLTON,2023-03-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-03-09T06:30:00.000+00:00,transformer,,Temperature,C,13.0
723349,BROOK LANE - OLTON,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
723349,BROOK LANE - OLTON,2023-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
723349,BROOK LANE - OLTON,2023-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.98
723349,BROOK LANE - OLTON,2023-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
723349,BROOK LANE - OLTON,2023-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
723349,BROOK LANE - OLTON,2023-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.68
723349,BROOK LANE - OLTON,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.66
723349,BROOK LANE - OLTON,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
723349,BROOK LANE - OLTON,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-03-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-03-09T06:20:00.000+00:00,transformer,,Temperature,C,13.0
723349,BROOK LANE - OLTON,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
723349,BROOK LANE - OLTON,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
723349,BROOK LANE - OLTON,2023-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
723349,BROOK LANE - OLTON,2023-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
723349,BROOK LANE - OLTON,2023-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
723349,BROOK LANE - OLTON,2023-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.73
723349,BROOK LANE - OLTON,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
723349,BROOK LANE - OLTON,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.51
723349,BROOK LANE - OLTON,2023-03-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-09T06:10:00.000+00:00,transformer,,Temperature,C,13.1
723349,BROOK LANE - OLTON,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
723349,BROOK LANE - OLTON,2023-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
723349,BROOK LANE - OLTON,2023-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
723349,BROOK LANE - OLTON,2023-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.93
723349,BROOK LANE - OLTON,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
723349,BROOK LANE - OLTON,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-03-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-03-09T06:00:00.000+00:00,transformer,,Temperature,C,13.1
723349,BROOK LANE - OLTON,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
723349,BROOK LANE - OLTON,2023-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
723349,BROOK LANE - OLTON,2023-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
723349,BROOK LANE - OLTON,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.86
723349,BROOK LANE - OLTON,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
723349,BROOK LANE - OLTON,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-03-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-03-09T05:50:00.000+00:00,transformer,,Temperature,C,13.1
723349,BROOK LANE - OLTON,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
723349,BROOK LANE - OLTON,2023-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
723349,BROOK LANE - OLTON,2023-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
723349,BROOK LANE - OLTON,2023-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
723349,BROOK LANE - OLTON,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
723349,BROOK LANE - OLTON,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-03-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-09T05:40:00.000+00:00,transformer,,Temperature,C,13.1
723349,BROOK LANE - OLTON,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
723349,BROOK LANE - OLTON,2023-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
723349,BROOK LANE - OLTON,2023-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.39
723349,BROOK LANE - OLTON,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
723349,BROOK LANE - OLTON,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-03-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-03-09T05:30:00.000+00:00,transformer,,Temperature,C,13.2
723349,BROOK LANE - OLTON,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
723349,BROOK LANE - OLTON,2023-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
723349,BROOK LANE - OLTON,2023-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
