Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
723349,BROOK LANE - OLTON,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
723349,BROOK LANE - OLTON,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.21
723349,BROOK LANE - OLTON,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.42
723349,BROOK LANE - OLTON,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
723349,BROOK LANE - OLTON,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
723349,BROOK LANE - OLTON,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.5
723349,BROOK LANE - OLTON,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.36
723349,BROOK LANE - OLTON,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.72
723349,BROOK LANE - OLTON,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.75
723349,BROOK LANE - OLTON,2023-03-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.1
723349,BROOK LANE - OLTON,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
723349,BROOK LANE - OLTON,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
723349,BROOK LANE - OLTON,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.36
723349,BROOK LANE - OLTON,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.72
723349,BROOK LANE - OLTON,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.75
723349,BROOK LANE - OLTON,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
723349,BROOK LANE - OLTON,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.89
723349,BROOK LANE - OLTON,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,18.69
723349,BROOK LANE - OLTON,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.57
723349,BROOK LANE - OLTON,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.75
723349,BROOK LANE - OLTON,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.39
723349,BROOK LANE - OLTON,2023-03-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
723349,BROOK LANE - OLTON,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.2
723349,BROOK LANE - OLTON,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
723349,BROOK LANE - OLTON,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
723349,BROOK LANE - OLTON,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
723349,BROOK LANE - OLTON,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
723349,BROOK LANE - OLTON,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.69
723349,BROOK LANE - OLTON,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
723349,BROOK LANE - OLTON,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.75
723349,BROOK LANE - OLTON,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.39
723349,BROOK LANE - OLTON,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
723349,BROOK LANE - OLTON,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
723349,BROOK LANE - OLTON,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.14
723349,BROOK LANE - OLTON,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.15
723349,BROOK LANE - OLTON,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.11
723349,BROOK LANE - OLTON,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.28
723349,BROOK LANE - OLTON,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.06
723349,BROOK LANE - OLTON,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.9
723349,BROOK LANE - OLTON,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
723349,BROOK LANE - OLTON,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
723349,BROOK LANE - OLTON,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
723349,BROOK LANE - OLTON,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.15
723349,BROOK LANE - OLTON,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
723349,BROOK LANE - OLTON,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.28
723349,BROOK LANE - OLTON,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.06
723349,BROOK LANE - OLTON,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
723349,BROOK LANE - OLTON,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.75
723349,BROOK LANE - OLTON,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,18.16
723349,BROOK LANE - OLTON,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.11
723349,BROOK LANE - OLTON,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.88
723349,BROOK LANE - OLTON,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.17
723349,BROOK LANE - OLTON,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.2
723349,BROOK LANE - OLTON,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
723349,BROOK LANE - OLTON,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
723349,BROOK LANE - OLTON,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
723349,BROOK LANE - OLTON,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.16
723349,BROOK LANE - OLTON,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
723349,BROOK LANE - OLTON,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.88
723349,BROOK LANE - OLTON,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.17
723349,BROOK LANE - OLTON,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
723349,BROOK LANE - OLTON,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.29
723349,BROOK LANE - OLTON,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.26
723349,BROOK LANE - OLTON,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.72
723349,BROOK LANE - OLTON,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.17
723349,BROOK LANE - OLTON,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.5
723349,BROOK LANE - OLTON,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.0
723349,BROOK LANE - OLTON,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.5
723349,BROOK LANE - OLTON,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
723349,BROOK LANE - OLTON,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
723349,BROOK LANE - OLTON,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
723349,BROOK LANE - OLTON,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.26
723349,BROOK LANE - OLTON,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
723349,BROOK LANE - OLTON,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.17
723349,BROOK LANE - OLTON,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.5
723349,BROOK LANE - OLTON,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
723349,BROOK LANE - OLTON,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
723349,BROOK LANE - OLTON,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.56
723349,BROOK LANE - OLTON,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.3
723349,BROOK LANE - OLTON,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.99
723349,BROOK LANE - OLTON,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.1
723349,BROOK LANE - OLTON,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.39
723349,BROOK LANE - OLTON,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.6
723349,BROOK LANE - OLTON,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
723349,BROOK LANE - OLTON,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
723349,BROOK LANE - OLTON,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
723349,BROOK LANE - OLTON,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
723349,BROOK LANE - OLTON,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
723349,BROOK LANE - OLTON,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.1
723349,BROOK LANE - OLTON,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.39
723349,BROOK LANE - OLTON,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
723349,BROOK LANE - OLTON,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.06
723349,BROOK LANE - OLTON,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.38
723349,BROOK LANE - OLTON,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.0
723349,BROOK LANE - OLTON,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.0
723349,BROOK LANE - OLTON,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
723349,BROOK LANE - OLTON,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
723349,BROOK LANE - OLTON,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.06
723349,BROOK LANE - OLTON,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.38
723349,BROOK LANE - OLTON,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
723349,BROOK LANE - OLTON,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
723349,BROOK LANE - OLTON,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.38
723349,BROOK LANE - OLTON,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.8
723349,BROOK LANE - OLTON,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.63
723349,BROOK LANE - OLTON,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,120.5
723349,BROOK LANE - OLTON,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.8
723349,BROOK LANE - OLTON,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
723349,BROOK LANE - OLTON,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
723349,BROOK LANE - OLTON,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
723349,BROOK LANE - OLTON,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
723349,BROOK LANE - OLTON,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
723349,BROOK LANE - OLTON,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.63
723349,BROOK LANE - OLTON,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
723349,BROOK LANE - OLTON,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
723349,BROOK LANE - OLTON,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.66
723349,BROOK LANE - OLTON,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.31
723349,BROOK LANE - OLTON,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.77
723349,BROOK LANE - OLTON,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.91
723349,BROOK LANE - OLTON,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.5
723349,BROOK LANE - OLTON,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
723349,BROOK LANE - OLTON,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
723349,BROOK LANE - OLTON,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
723349,BROOK LANE - OLTON,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
723349,BROOK LANE - OLTON,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
723349,BROOK LANE - OLTON,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
723349,BROOK LANE - OLTON,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.91
723349,BROOK LANE - OLTON,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
723349,BROOK LANE - OLTON,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.68
723349,BROOK LANE - OLTON,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.54
723349,BROOK LANE - OLTON,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.42
723349,BROOK LANE - OLTON,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.65
723349,BROOK LANE - OLTON,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.47
723349,BROOK LANE - OLTON,2023-03-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.3
723349,BROOK LANE - OLTON,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
723349,BROOK LANE - OLTON,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
723349,BROOK LANE - OLTON,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
723349,BROOK LANE - OLTON,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
723349,BROOK LANE - OLTON,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.54
723349,BROOK LANE - OLTON,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
723349,BROOK LANE - OLTON,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.65
723349,BROOK LANE - OLTON,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.47
723349,BROOK LANE - OLTON,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
723349,BROOK LANE - OLTON,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.29
723349,BROOK LANE - OLTON,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.24
723349,BROOK LANE - OLTON,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.93
723349,BROOK LANE - OLTON,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.19
723349,BROOK LANE - OLTON,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.46
723349,BROOK LANE - OLTON,2023-03-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
723349,BROOK LANE - OLTON,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
723349,BROOK LANE - OLTON,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
723349,BROOK LANE - OLTON,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
723349,BROOK LANE - OLTON,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
723349,BROOK LANE - OLTON,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
723349,BROOK LANE - OLTON,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
723349,BROOK LANE - OLTON,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
723349,BROOK LANE - OLTON,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.46
723349,BROOK LANE - OLTON,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
723349,BROOK LANE - OLTON,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.45
723349,BROOK LANE - OLTON,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.66
723349,BROOK LANE - OLTON,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.27
723349,BROOK LANE - OLTON,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
723349,BROOK LANE - OLTON,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.88
723349,BROOK LANE - OLTON,2023-03-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
723349,BROOK LANE - OLTON,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
723349,BROOK LANE - OLTON,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
723349,BROOK LANE - OLTON,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
723349,BROOK LANE - OLTON,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
723349,BROOK LANE - OLTON,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
723349,BROOK LANE - OLTON,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
723349,BROOK LANE - OLTON,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.88
723349,BROOK LANE - OLTON,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.28
723349,BROOK LANE - OLTON,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.31
723349,BROOK LANE - OLTON,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.55
723349,BROOK LANE - OLTON,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
723349,BROOK LANE - OLTON,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.14
723349,BROOK LANE - OLTON,2023-03-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,18.2
723349,BROOK LANE - OLTON,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
723349,BROOK LANE - OLTON,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
723349,BROOK LANE - OLTON,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
723349,BROOK LANE - OLTON,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.31
723349,BROOK LANE - OLTON,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
723349,BROOK LANE - OLTON,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
723349,BROOK LANE - OLTON,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.14
723349,BROOK LANE - OLTON,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.55
723349,BROOK LANE - OLTON,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.68
723349,BROOK LANE - OLTON,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.69
723349,BROOK LANE - OLTON,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
723349,BROOK LANE - OLTON,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-03-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
723349,BROOK LANE - OLTON,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,18.2
723349,BROOK LANE - OLTON,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
723349,BROOK LANE - OLTON,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
723349,BROOK LANE - OLTON,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
723349,BROOK LANE - OLTON,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
723349,BROOK LANE - OLTON,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
723349,BROOK LANE - OLTON,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
723349,BROOK LANE - OLTON,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
723349,BROOK LANE - OLTON,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
723349,BROOK LANE - OLTON,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.72
723349,BROOK LANE - OLTON,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.72
723349,BROOK LANE - OLTON,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
723349,BROOK LANE - OLTON,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-03-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
723349,BROOK LANE - OLTON,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,18.2
723349,BROOK LANE - OLTON,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
723349,BROOK LANE - OLTON,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
723349,BROOK LANE - OLTON,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
723349,BROOK LANE - OLTON,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
723349,BROOK LANE - OLTON,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
723349,BROOK LANE - OLTON,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
723349,BROOK LANE - OLTON,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.72
723349,BROOK LANE - OLTON,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.22
723349,BROOK LANE - OLTON,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
723349,BROOK LANE - OLTON,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.26
723349,BROOK LANE - OLTON,2023-03-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
723349,BROOK LANE - OLTON,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
723349,BROOK LANE - OLTON,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.22
723349,BROOK LANE - OLTON,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
723349,BROOK LANE - OLTON,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.26
723349,BROOK LANE - OLTON,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
723349,BROOK LANE - OLTON,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
723349,BROOK LANE - OLTON,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.38
723349,BROOK LANE - OLTON,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
723349,BROOK LANE - OLTON,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.74
723349,BROOK LANE - OLTON,2023-03-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
723349,BROOK LANE - OLTON,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
723349,BROOK LANE - OLTON,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
723349,BROOK LANE - OLTON,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
723349,BROOK LANE - OLTON,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
723349,BROOK LANE - OLTON,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.77
723349,BROOK LANE - OLTON,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
723349,BROOK LANE - OLTON,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.3
723349,BROOK LANE - OLTON,2023-03-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
723349,BROOK LANE - OLTON,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
723349,BROOK LANE - OLTON,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
723349,BROOK LANE - OLTON,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
723349,BROOK LANE - OLTON,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.3
723349,BROOK LANE - OLTON,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
723349,BROOK LANE - OLTON,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.5
723349,BROOK LANE - OLTON,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.39
723349,BROOK LANE - OLTON,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
723349,BROOK LANE - OLTON,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.2
723349,BROOK LANE - OLTON,2023-03-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-03-10T16:30:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
723349,BROOK LANE - OLTON,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
723349,BROOK LANE - OLTON,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
723349,BROOK LANE - OLTON,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
723349,BROOK LANE - OLTON,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
723349,BROOK LANE - OLTON,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
