Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
723349,BROOK LANE - OLTON,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.7
723349,BROOK LANE - OLTON,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
723349,BROOK LANE - OLTON,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-03-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
723349,BROOK LANE - OLTON,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-03-10T16:20:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
723349,BROOK LANE - OLTON,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
723349,BROOK LANE - OLTON,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
723349,BROOK LANE - OLTON,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
723349,BROOK LANE - OLTON,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.49
723349,BROOK LANE - OLTON,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
723349,BROOK LANE - OLTON,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-03-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
723349,BROOK LANE - OLTON,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-03-10T16:10:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
723349,BROOK LANE - OLTON,2023-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
723349,BROOK LANE - OLTON,2023-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
723349,BROOK LANE - OLTON,2023-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
723349,BROOK LANE - OLTON,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.78
723349,BROOK LANE - OLTON,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
723349,BROOK LANE - OLTON,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.89
723349,BROOK LANE - OLTON,2023-03-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-03-10T16:00:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
723349,BROOK LANE - OLTON,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
723349,BROOK LANE - OLTON,2023-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.78
723349,BROOK LANE - OLTON,2023-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
723349,BROOK LANE - OLTON,2023-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.89
723349,BROOK LANE - OLTON,2023-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.78
723349,BROOK LANE - OLTON,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
723349,BROOK LANE - OLTON,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-03-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
723349,BROOK LANE - OLTON,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-03-10T15:50:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
723349,BROOK LANE - OLTON,2023-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
723349,BROOK LANE - OLTON,2023-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
723349,BROOK LANE - OLTON,2023-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
723349,BROOK LANE - OLTON,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.13
723349,BROOK LANE - OLTON,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
723349,BROOK LANE - OLTON,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-03-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-03-10T15:40:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
723349,BROOK LANE - OLTON,2023-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
723349,BROOK LANE - OLTON,2023-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
723349,BROOK LANE - OLTON,2023-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.19
723349,BROOK LANE - OLTON,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
723349,BROOK LANE - OLTON,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-03-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-10T15:30:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
723349,BROOK LANE - OLTON,2023-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
723349,BROOK LANE - OLTON,2023-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
723349,BROOK LANE - OLTON,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.89
723349,BROOK LANE - OLTON,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
723349,BROOK LANE - OLTON,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-03-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-03-10T15:20:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
723349,BROOK LANE - OLTON,2023-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
723349,BROOK LANE - OLTON,2023-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
723349,BROOK LANE - OLTON,2023-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.6
723349,BROOK LANE - OLTON,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
723349,BROOK LANE - OLTON,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-03-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-03-10T15:10:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
723349,BROOK LANE - OLTON,2023-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
723349,BROOK LANE - OLTON,2023-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.73
723349,BROOK LANE - OLTON,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
723349,BROOK LANE - OLTON,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-03-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-03-10T15:00:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
723349,BROOK LANE - OLTON,2023-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
723349,BROOK LANE - OLTON,2023-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.72
723349,BROOK LANE - OLTON,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.66
723349,BROOK LANE - OLTON,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
723349,BROOK LANE - OLTON,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-03-10T14:50:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
723349,BROOK LANE - OLTON,2023-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
723349,BROOK LANE - OLTON,2023-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
723349,BROOK LANE - OLTON,2023-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.02
723349,BROOK LANE - OLTON,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.79
723349,BROOK LANE - OLTON,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.59
723349,BROOK LANE - OLTON,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-03-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
723349,BROOK LANE - OLTON,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-03-10T14:40:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
723349,BROOK LANE - OLTON,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
723349,BROOK LANE - OLTON,2023-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
723349,BROOK LANE - OLTON,2023-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
723349,BROOK LANE - OLTON,2023-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
723349,BROOK LANE - OLTON,2023-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.35
723349,BROOK LANE - OLTON,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
723349,BROOK LANE - OLTON,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-03-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-03-10T14:30:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
723349,BROOK LANE - OLTON,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
723349,BROOK LANE - OLTON,2023-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.44
723349,BROOK LANE - OLTON,2023-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
723349,BROOK LANE - OLTON,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.2
723349,BROOK LANE - OLTON,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
723349,BROOK LANE - OLTON,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.15
723349,BROOK LANE - OLTON,2023-03-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
723349,BROOK LANE - OLTON,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-03-10T14:20:00.000+00:00,transformer,,Temperature,C,18.2
723349,BROOK LANE - OLTON,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
723349,BROOK LANE - OLTON,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
723349,BROOK LANE - OLTON,2023-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
723349,BROOK LANE - OLTON,2023-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
723349,BROOK LANE - OLTON,2023-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
723349,BROOK LANE - OLTON,2023-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
723349,BROOK LANE - OLTON,2023-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
723349,BROOK LANE - OLTON,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.53
723349,BROOK LANE - OLTON,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
723349,BROOK LANE - OLTON,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-03-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-10T14:10:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
723349,BROOK LANE - OLTON,2023-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
723349,BROOK LANE - OLTON,2023-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
723349,BROOK LANE - OLTON,2023-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
723349,BROOK LANE - OLTON,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
723349,BROOK LANE - OLTON,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.3
723349,BROOK LANE - OLTON,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
723349,BROOK LANE - OLTON,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-03-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-03-10T14:00:00.000+00:00,transformer,,Temperature,C,17.8
723349,BROOK LANE - OLTON,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
723349,BROOK LANE - OLTON,2023-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
723349,BROOK LANE - OLTON,2023-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
723349,BROOK LANE - OLTON,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
723349,BROOK LANE - OLTON,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
723349,BROOK LANE - OLTON,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
723349,BROOK LANE - OLTON,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.38
723349,BROOK LANE - OLTON,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
723349,BROOK LANE - OLTON,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-03-10T13:50:00.000+00:00,transformer,,Temperature,C,17.5
723349,BROOK LANE - OLTON,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
723349,BROOK LANE - OLTON,2023-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
723349,BROOK LANE - OLTON,2023-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
723349,BROOK LANE - OLTON,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
723349,BROOK LANE - OLTON,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.18
723349,BROOK LANE - OLTON,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
723349,BROOK LANE - OLTON,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.95
723349,BROOK LANE - OLTON,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
723349,BROOK LANE - OLTON,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-03-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
723349,BROOK LANE - OLTON,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-03-10T13:40:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
723349,BROOK LANE - OLTON,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
723349,BROOK LANE - OLTON,2023-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
723349,BROOK LANE - OLTON,2023-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
723349,BROOK LANE - OLTON,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
723349,BROOK LANE - OLTON,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
723349,BROOK LANE - OLTON,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.76
723349,BROOK LANE - OLTON,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
723349,BROOK LANE - OLTON,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.99
723349,BROOK LANE - OLTON,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
723349,BROOK LANE - OLTON,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-03-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-03-10T13:30:00.000+00:00,transformer,,Temperature,C,16.9
723349,BROOK LANE - OLTON,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
723349,BROOK LANE - OLTON,2023-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
723349,BROOK LANE - OLTON,2023-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
723349,BROOK LANE - OLTON,2023-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
723349,BROOK LANE - OLTON,2023-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
723349,BROOK LANE - OLTON,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.44
723349,BROOK LANE - OLTON,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
723349,BROOK LANE - OLTON,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-03-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-03-10T13:20:00.000+00:00,transformer,,Temperature,C,16.7
723349,BROOK LANE - OLTON,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
723349,BROOK LANE - OLTON,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
723349,BROOK LANE - OLTON,2023-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
723349,BROOK LANE - OLTON,2023-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
723349,BROOK LANE - OLTON,2023-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
723349,BROOK LANE - OLTON,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
723349,BROOK LANE - OLTON,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.51
723349,BROOK LANE - OLTON,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
723349,BROOK LANE - OLTON,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-03-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-03-10T13:10:00.000+00:00,transformer,,Temperature,C,16.6
