Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
723349,BROOK LANE - OLTON,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
723349,BROOK LANE - OLTON,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
723349,BROOK LANE - OLTON,2023-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
723349,BROOK LANE - OLTON,2023-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
723349,BROOK LANE - OLTON,2023-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
723349,BROOK LANE - OLTON,2023-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.1
723349,BROOK LANE - OLTON,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
723349,BROOK LANE - OLTON,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.33
723349,BROOK LANE - OLTON,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
723349,BROOK LANE - OLTON,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-03-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-10T13:00:00.000+00:00,transformer,,Temperature,C,16.6
723349,BROOK LANE - OLTON,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
723349,BROOK LANE - OLTON,2023-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
723349,BROOK LANE - OLTON,2023-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
723349,BROOK LANE - OLTON,2023-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
723349,BROOK LANE - OLTON,2023-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.94
723349,BROOK LANE - OLTON,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
723349,BROOK LANE - OLTON,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.01
723349,BROOK LANE - OLTON,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
723349,BROOK LANE - OLTON,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-03-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-03-10T12:50:00.000+00:00,transformer,,Temperature,C,16.6
723349,BROOK LANE - OLTON,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
723349,BROOK LANE - OLTON,2023-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
723349,BROOK LANE - OLTON,2023-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
723349,BROOK LANE - OLTON,2023-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
723349,BROOK LANE - OLTON,2023-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
723349,BROOK LANE - OLTON,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
723349,BROOK LANE - OLTON,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.05
723349,BROOK LANE - OLTON,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
723349,BROOK LANE - OLTON,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-03-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-10T12:40:00.000+00:00,transformer,,Temperature,C,16.4
723349,BROOK LANE - OLTON,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
723349,BROOK LANE - OLTON,2023-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
723349,BROOK LANE - OLTON,2023-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
723349,BROOK LANE - OLTON,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
723349,BROOK LANE - OLTON,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
723349,BROOK LANE - OLTON,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
723349,BROOK LANE - OLTON,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.96
723349,BROOK LANE - OLTON,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
723349,BROOK LANE - OLTON,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.67
723349,BROOK LANE - OLTON,2023-03-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
723349,BROOK LANE - OLTON,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-03-10T12:30:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
723349,BROOK LANE - OLTON,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
723349,BROOK LANE - OLTON,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
723349,BROOK LANE - OLTON,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
723349,BROOK LANE - OLTON,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
723349,BROOK LANE - OLTON,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.67
723349,BROOK LANE - OLTON,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
723349,BROOK LANE - OLTON,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.4
723349,BROOK LANE - OLTON,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
723349,BROOK LANE - OLTON,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.61
723349,BROOK LANE - OLTON,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
723349,BROOK LANE - OLTON,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-03-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
723349,BROOK LANE - OLTON,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-03-10T12:20:00.000+00:00,transformer,,Temperature,C,15.7
723349,BROOK LANE - OLTON,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
723349,BROOK LANE - OLTON,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
723349,BROOK LANE - OLTON,2023-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
723349,BROOK LANE - OLTON,2023-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
723349,BROOK LANE - OLTON,2023-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
723349,BROOK LANE - OLTON,2023-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
723349,BROOK LANE - OLTON,2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-13.36
723349,BROOK LANE - OLTON,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.21
723349,BROOK LANE - OLTON,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.44
723349,BROOK LANE - OLTON,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
723349,BROOK LANE - OLTON,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-03-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
723349,BROOK LANE - OLTON,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-03-10T12:10:00.000+00:00,transformer,,Temperature,C,15.4
723349,BROOK LANE - OLTON,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
723349,BROOK LANE - OLTON,2023-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.21
723349,BROOK LANE - OLTON,2023-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.44
723349,BROOK LANE - OLTON,2023-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
723349,BROOK LANE - OLTON,2023-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
723349,BROOK LANE - OLTON,2023-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.97
723349,BROOK LANE - OLTON,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
723349,BROOK LANE - OLTON,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.61
723349,BROOK LANE - OLTON,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.61
723349,BROOK LANE - OLTON,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
723349,BROOK LANE - OLTON,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-03-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-03-10T12:00:00.000+00:00,transformer,,Temperature,C,15.3
723349,BROOK LANE - OLTON,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
723349,BROOK LANE - OLTON,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
723349,BROOK LANE - OLTON,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
723349,BROOK LANE - OLTON,2023-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
723349,BROOK LANE - OLTON,2023-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
723349,BROOK LANE - OLTON,2023-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
723349,BROOK LANE - OLTON,2023-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
723349,BROOK LANE - OLTON,2023-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.29
723349,BROOK LANE - OLTON,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.27
723349,BROOK LANE - OLTON,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.66
723349,BROOK LANE - OLTON,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
723349,BROOK LANE - OLTON,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-03-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-03-10T11:50:00.000+00:00,transformer,,Temperature,C,15.2
723349,BROOK LANE - OLTON,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
723349,BROOK LANE - OLTON,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
723349,BROOK LANE - OLTON,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
723349,BROOK LANE - OLTON,2023-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
723349,BROOK LANE - OLTON,2023-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
723349,BROOK LANE - OLTON,2023-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
723349,BROOK LANE - OLTON,2023-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.76
723349,BROOK LANE - OLTON,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.04
723349,BROOK LANE - OLTON,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
723349,BROOK LANE - OLTON,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-03-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-03-10T11:40:00.000+00:00,transformer,,Temperature,C,15.1
723349,BROOK LANE - OLTON,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
723349,BROOK LANE - OLTON,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
723349,BROOK LANE - OLTON,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
723349,BROOK LANE - OLTON,2023-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
723349,BROOK LANE - OLTON,2023-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
723349,BROOK LANE - OLTON,2023-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
723349,BROOK LANE - OLTON,2023-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.19
723349,BROOK LANE - OLTON,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.81
723349,BROOK LANE - OLTON,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
723349,BROOK LANE - OLTON,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-03-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-03-10T11:30:00.000+00:00,transformer,,Temperature,C,14.9
723349,BROOK LANE - OLTON,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
723349,BROOK LANE - OLTON,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
723349,BROOK LANE - OLTON,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
723349,BROOK LANE - OLTON,2023-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
723349,BROOK LANE - OLTON,2023-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
723349,BROOK LANE - OLTON,2023-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
723349,BROOK LANE - OLTON,2023-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.98
723349,BROOK LANE - OLTON,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
723349,BROOK LANE - OLTON,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.59
723349,BROOK LANE - OLTON,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
723349,BROOK LANE - OLTON,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-03-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-10T11:20:00.000+00:00,transformer,,Temperature,C,14.9
723349,BROOK LANE - OLTON,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
723349,BROOK LANE - OLTON,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
723349,BROOK LANE - OLTON,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
723349,BROOK LANE - OLTON,2023-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
723349,BROOK LANE - OLTON,2023-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
723349,BROOK LANE - OLTON,2023-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
723349,BROOK LANE - OLTON,2023-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
723349,BROOK LANE - OLTON,2023-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.45
723349,BROOK LANE - OLTON,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.07
723349,BROOK LANE - OLTON,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.64
723349,BROOK LANE - OLTON,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
723349,BROOK LANE - OLTON,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.99
723349,BROOK LANE - OLTON,2023-03-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-03-10T11:10:00.000+00:00,transformer,,Temperature,C,14.7
723349,BROOK LANE - OLTON,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
723349,BROOK LANE - OLTON,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
723349,BROOK LANE - OLTON,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
723349,BROOK LANE - OLTON,2023-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.07
723349,BROOK LANE - OLTON,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.64
723349,BROOK LANE - OLTON,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
723349,BROOK LANE - OLTON,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.99
723349,BROOK LANE - OLTON,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.63
723349,BROOK LANE - OLTON,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.39
723349,BROOK LANE - OLTON,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
723349,BROOK LANE - OLTON,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.11
723349,BROOK LANE - OLTON,2023-03-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-03-10T11:00:00.000+00:00,transformer,,Temperature,C,14.6
723349,BROOK LANE - OLTON,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
723349,BROOK LANE - OLTON,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
723349,BROOK LANE - OLTON,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
723349,BROOK LANE - OLTON,2023-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
723349,BROOK LANE - OLTON,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
723349,BROOK LANE - OLTON,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
723349,BROOK LANE - OLTON,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.01
723349,BROOK LANE - OLTON,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.92
723349,BROOK LANE - OLTON,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.27
723349,BROOK LANE - OLTON,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
723349,BROOK LANE - OLTON,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-03-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
723349,BROOK LANE - OLTON,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-03-10T10:50:00.000+00:00,transformer,,Temperature,C,14.4
723349,BROOK LANE - OLTON,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
723349,BROOK LANE - OLTON,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
723349,BROOK LANE - OLTON,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
723349,BROOK LANE - OLTON,2023-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
723349,BROOK LANE - OLTON,2023-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
723349,BROOK LANE - OLTON,2023-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
723349,BROOK LANE - OLTON,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
723349,BROOK LANE - OLTON,2023-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
723349,BROOK LANE - OLTON,2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.43
723349,BROOK LANE - OLTON,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
723349,BROOK LANE - OLTON,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.06
723349,BROOK LANE - OLTON,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
723349,BROOK LANE - OLTON,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-03-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-03-10T10:40:00.000+00:00,transformer,,Temperature,C,14.2
723349,BROOK LANE - OLTON,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
723349,BROOK LANE - OLTON,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
723349,BROOK LANE - OLTON,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
723349,BROOK LANE - OLTON,2023-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
723349,BROOK LANE - OLTON,2023-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
723349,BROOK LANE - OLTON,2023-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
723349,BROOK LANE - OLTON,2023-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
723349,BROOK LANE - OLTON,2023-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.17
723349,BROOK LANE - OLTON,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
723349,BROOK LANE - OLTON,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.46
723349,BROOK LANE - OLTON,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
723349,BROOK LANE - OLTON,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-03-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
723349,BROOK LANE - OLTON,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-03-10T10:30:00.000+00:00,transformer,,Temperature,C,14.0
723349,BROOK LANE - OLTON,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
723349,BROOK LANE - OLTON,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
723349,BROOK LANE - OLTON,2023-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
723349,BROOK LANE - OLTON,2023-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
723349,BROOK LANE - OLTON,2023-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
723349,BROOK LANE - OLTON,2023-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
723349,BROOK LANE - OLTON,2023-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.42
723349,BROOK LANE - OLTON,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
723349,BROOK LANE - OLTON,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.93
723349,BROOK LANE - OLTON,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
723349,BROOK LANE - OLTON,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-03-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-03-10T10:20:00.000+00:00,transformer,,Temperature,C,13.9
723349,BROOK LANE - OLTON,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
723349,BROOK LANE - OLTON,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
723349,BROOK LANE - OLTON,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
723349,BROOK LANE - OLTON,2023-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
723349,BROOK LANE - OLTON,2023-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
723349,BROOK LANE - OLTON,2023-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
723349,BROOK LANE - OLTON,2023-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.06
723349,BROOK LANE - OLTON,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
723349,BROOK LANE - OLTON,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.3
723349,BROOK LANE - OLTON,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
723349,BROOK LANE - OLTON,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-03-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-03-10T10:10:00.000+00:00,transformer,,Temperature,C,13.9
723349,BROOK LANE - OLTON,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
723349,BROOK LANE - OLTON,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
723349,BROOK LANE - OLTON,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
723349,BROOK LANE - OLTON,2023-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
723349,BROOK LANE - OLTON,2023-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
723349,BROOK LANE - OLTON,2023-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
723349,BROOK LANE - OLTON,2023-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
723349,BROOK LANE - OLTON,2023-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.52
723349,BROOK LANE - OLTON,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.05
723349,BROOK LANE - OLTON,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.45
723349,BROOK LANE - OLTON,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
723349,BROOK LANE - OLTON,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-03-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-03-10T10:00:00.000+00:00,transformer,,Temperature,C,13.8
723349,BROOK LANE - OLTON,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
723349,BROOK LANE - OLTON,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
723349,BROOK LANE - OLTON,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
723349,BROOK LANE - OLTON,2023-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
723349,BROOK LANE - OLTON,2023-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
723349,BROOK LANE - OLTON,2023-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
723349,BROOK LANE - OLTON,2023-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
723349,BROOK LANE - OLTON,2023-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
