Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
723349,BROOK LANE - OLTON,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
723349,BROOK LANE - OLTON,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.58
723349,BROOK LANE - OLTON,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
723349,BROOK LANE - OLTON,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.67
723349,BROOK LANE - OLTON,2023-03-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-03-10T09:50:00.000+00:00,transformer,,Temperature,C,13.6
723349,BROOK LANE - OLTON,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
723349,BROOK LANE - OLTON,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
723349,BROOK LANE - OLTON,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
723349,BROOK LANE - OLTON,2023-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
723349,BROOK LANE - OLTON,2023-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
723349,BROOK LANE - OLTON,2023-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
723349,BROOK LANE - OLTON,2023-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
723349,BROOK LANE - OLTON,2023-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.67
723349,BROOK LANE - OLTON,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
723349,BROOK LANE - OLTON,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.14
723349,BROOK LANE - OLTON,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
723349,BROOK LANE - OLTON,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-03-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-10T09:40:00.000+00:00,transformer,,Temperature,C,13.5
723349,BROOK LANE - OLTON,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
723349,BROOK LANE - OLTON,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
723349,BROOK LANE - OLTON,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
723349,BROOK LANE - OLTON,2023-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
723349,BROOK LANE - OLTON,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
723349,BROOK LANE - OLTON,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.6
723349,BROOK LANE - OLTON,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
723349,BROOK LANE - OLTON,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.28
723349,BROOK LANE - OLTON,2023-03-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-03-10T09:30:00.000+00:00,transformer,,Temperature,C,13.4
723349,BROOK LANE - OLTON,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
723349,BROOK LANE - OLTON,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
723349,BROOK LANE - OLTON,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
723349,BROOK LANE - OLTON,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
723349,BROOK LANE - OLTON,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
723349,BROOK LANE - OLTON,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.28
723349,BROOK LANE - OLTON,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
723349,BROOK LANE - OLTON,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.07
723349,BROOK LANE - OLTON,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
723349,BROOK LANE - OLTON,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.85
723349,BROOK LANE - OLTON,2023-03-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-03-10T09:20:00.000+00:00,transformer,,Temperature,C,13.3
723349,BROOK LANE - OLTON,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
723349,BROOK LANE - OLTON,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
723349,BROOK LANE - OLTON,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
723349,BROOK LANE - OLTON,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.07
723349,BROOK LANE - OLTON,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
723349,BROOK LANE - OLTON,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.85
723349,BROOK LANE - OLTON,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
723349,BROOK LANE - OLTON,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
723349,BROOK LANE - OLTON,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.53
723349,BROOK LANE - OLTON,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
723349,BROOK LANE - OLTON,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.38
723349,BROOK LANE - OLTON,2023-03-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-03-10T09:10:00.000+00:00,transformer,,Temperature,C,13.3
723349,BROOK LANE - OLTON,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
723349,BROOK LANE - OLTON,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
723349,BROOK LANE - OLTON,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
723349,BROOK LANE - OLTON,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
723349,BROOK LANE - OLTON,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
723349,BROOK LANE - OLTON,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
723349,BROOK LANE - OLTON,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
723349,BROOK LANE - OLTON,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.38
723349,BROOK LANE - OLTON,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
723349,BROOK LANE - OLTON,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
723349,BROOK LANE - OLTON,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.62
723349,BROOK LANE - OLTON,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
723349,BROOK LANE - OLTON,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.69
723349,BROOK LANE - OLTON,2023-03-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
723349,BROOK LANE - OLTON,2023-03-10T09:00:00.000+00:00,transformer,,Temperature,C,13.2
723349,BROOK LANE - OLTON,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
723349,BROOK LANE - OLTON,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
723349,BROOK LANE - OLTON,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
723349,BROOK LANE - OLTON,2023-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
723349,BROOK LANE - OLTON,2023-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
723349,BROOK LANE - OLTON,2023-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.62
723349,BROOK LANE - OLTON,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
723349,BROOK LANE - OLTON,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.68
723349,BROOK LANE - OLTON,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
723349,BROOK LANE - OLTON,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
723349,BROOK LANE - OLTON,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
723349,BROOK LANE - OLTON,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.57
723349,BROOK LANE - OLTON,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
723349,BROOK LANE - OLTON,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.47
723349,BROOK LANE - OLTON,2023-03-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
723349,BROOK LANE - OLTON,2023-03-10T08:50:00.000+00:00,transformer,,Temperature,C,13.1
723349,BROOK LANE - OLTON,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
723349,BROOK LANE - OLTON,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
723349,BROOK LANE - OLTON,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
723349,BROOK LANE - OLTON,2023-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
723349,BROOK LANE - OLTON,2023-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.57
723349,BROOK LANE - OLTON,2023-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
723349,BROOK LANE - OLTON,2023-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.47
723349,BROOK LANE - OLTON,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
723349,BROOK LANE - OLTON,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
723349,BROOK LANE - OLTON,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
723349,BROOK LANE - OLTON,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.87
723349,BROOK LANE - OLTON,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
723349,BROOK LANE - OLTON,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-03-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-03-10T08:40:00.000+00:00,transformer,,Temperature,C,13.1
723349,BROOK LANE - OLTON,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
723349,BROOK LANE - OLTON,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
723349,BROOK LANE - OLTON,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
723349,BROOK LANE - OLTON,2023-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
723349,BROOK LANE - OLTON,2023-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
723349,BROOK LANE - OLTON,2023-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
723349,BROOK LANE - OLTON,2023-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.96
723349,BROOK LANE - OLTON,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
723349,BROOK LANE - OLTON,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.07
723349,BROOK LANE - OLTON,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
723349,BROOK LANE - OLTON,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-03-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-03-10T08:30:00.000+00:00,transformer,,Temperature,C,13.0
723349,BROOK LANE - OLTON,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
723349,BROOK LANE - OLTON,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
723349,BROOK LANE - OLTON,2023-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
723349,BROOK LANE - OLTON,2023-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
723349,BROOK LANE - OLTON,2023-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
723349,BROOK LANE - OLTON,2023-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
723349,BROOK LANE - OLTON,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
723349,BROOK LANE - OLTON,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
723349,BROOK LANE - OLTON,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.33
723349,BROOK LANE - OLTON,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
723349,BROOK LANE - OLTON,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-03-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-03-10T08:20:00.000+00:00,transformer,,Temperature,C,13.0
723349,BROOK LANE - OLTON,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
723349,BROOK LANE - OLTON,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
723349,BROOK LANE - OLTON,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
723349,BROOK LANE - OLTON,2023-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
723349,BROOK LANE - OLTON,2023-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
723349,BROOK LANE - OLTON,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
723349,BROOK LANE - OLTON,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.57
723349,BROOK LANE - OLTON,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.88
723349,BROOK LANE - OLTON,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
723349,BROOK LANE - OLTON,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-03-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-03-10T08:10:00.000+00:00,transformer,,Temperature,C,13.0
723349,BROOK LANE - OLTON,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
723349,BROOK LANE - OLTON,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
723349,BROOK LANE - OLTON,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
723349,BROOK LANE - OLTON,2023-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
723349,BROOK LANE - OLTON,2023-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
723349,BROOK LANE - OLTON,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
723349,BROOK LANE - OLTON,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
723349,BROOK LANE - OLTON,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
723349,BROOK LANE - OLTON,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.46
723349,BROOK LANE - OLTON,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
723349,BROOK LANE - OLTON,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.8
723349,BROOK LANE - OLTON,2023-03-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
723349,BROOK LANE - OLTON,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
723349,BROOK LANE - OLTON,2023-03-10T08:00:00.000+00:00,transformer,,Temperature,C,13.0
723349,BROOK LANE - OLTON,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
723349,BROOK LANE - OLTON,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
723349,BROOK LANE - OLTON,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
723349,BROOK LANE - OLTON,2023-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
723349,BROOK LANE - OLTON,2023-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
723349,BROOK LANE - OLTON,2023-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.46
723349,BROOK LANE - OLTON,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
723349,BROOK LANE - OLTON,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.8
723349,BROOK LANE - OLTON,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
723349,BROOK LANE - OLTON,2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
723349,BROOK LANE - OLTON,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
723349,BROOK LANE - OLTON,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.24
723349,BROOK LANE - OLTON,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
723349,BROOK LANE - OLTON,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.65
723349,BROOK LANE - OLTON,2023-03-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-03-10T07:50:00.000+00:00,transformer,,Temperature,C,13.0
723349,BROOK LANE - OLTON,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
723349,BROOK LANE - OLTON,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
723349,BROOK LANE - OLTON,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
723349,BROOK LANE - OLTON,2023-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
723349,BROOK LANE - OLTON,2023-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
723349,BROOK LANE - OLTON,2023-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.65
723349,BROOK LANE - OLTON,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.28
723349,BROOK LANE - OLTON,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
723349,BROOK LANE - OLTON,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.39
723349,BROOK LANE - OLTON,2023-03-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
723349,BROOK LANE - OLTON,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-03-10T07:40:00.000+00:00,transformer,,Temperature,C,13.0
723349,BROOK LANE - OLTON,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
723349,BROOK LANE - OLTON,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
723349,BROOK LANE - OLTON,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.28
723349,BROOK LANE - OLTON,2023-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
723349,BROOK LANE - OLTON,2023-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.39
723349,BROOK LANE - OLTON,2023-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
723349,BROOK LANE - OLTON,2023-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
723349,BROOK LANE - OLTON,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.88
723349,BROOK LANE - OLTON,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
723349,BROOK LANE - OLTON,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-03-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-03-10T07:30:00.000+00:00,transformer,,Temperature,C,13.0
723349,BROOK LANE - OLTON,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
723349,BROOK LANE - OLTON,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
723349,BROOK LANE - OLTON,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
723349,BROOK LANE - OLTON,2023-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
723349,BROOK LANE - OLTON,2023-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
723349,BROOK LANE - OLTON,2023-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
723349,BROOK LANE - OLTON,2023-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.33
723349,BROOK LANE - OLTON,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
723349,BROOK LANE - OLTON,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.32
723349,BROOK LANE - OLTON,2023-03-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-03-10T07:20:00.000+00:00,transformer,,Temperature,C,13.0
723349,BROOK LANE - OLTON,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
723349,BROOK LANE - OLTON,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
723349,BROOK LANE - OLTON,2023-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
723349,BROOK LANE - OLTON,2023-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
723349,BROOK LANE - OLTON,2023-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
723349,BROOK LANE - OLTON,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
723349,BROOK LANE - OLTON,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
723349,BROOK LANE - OLTON,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-03-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-03-10T07:10:00.000+00:00,transformer,,Temperature,C,13.1
723349,BROOK LANE - OLTON,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
723349,BROOK LANE - OLTON,2023-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
723349,BROOK LANE - OLTON,2023-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
723349,BROOK LANE - OLTON,2023-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
723349,BROOK LANE - OLTON,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.84
723349,BROOK LANE - OLTON,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
723349,BROOK LANE - OLTON,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-03-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-10T07:00:00.000+00:00,transformer,,Temperature,C,13.1
723349,BROOK LANE - OLTON,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
723349,BROOK LANE - OLTON,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
723349,BROOK LANE - OLTON,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
723349,BROOK LANE - OLTON,2023-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
723349,BROOK LANE - OLTON,2023-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
723349,BROOK LANE - OLTON,2023-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.62
723349,BROOK LANE - OLTON,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.58
723349,BROOK LANE - OLTON,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.04
723349,BROOK LANE - OLTON,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
723349,BROOK LANE - OLTON,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
723349,BROOK LANE - OLTON,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
723349,BROOK LANE - OLTON,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-03-10T06:50:00.000+00:00,transformer,,Temperature,C,13.1
723349,BROOK LANE - OLTON,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
723349,BROOK LANE - OLTON,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
723349,BROOK LANE - OLTON,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
723349,BROOK LANE - OLTON,2023-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
723349,BROOK LANE - OLTON,2023-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
723349,BROOK LANE - OLTON,2023-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
723349,BROOK LANE - OLTON,2023-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
723349,BROOK LANE - OLTON,2023-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
723349,BROOK LANE - OLTON,2023-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
723349,BROOK LANE - OLTON,2023-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.93
723349,BROOK LANE - OLTON,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
723349,BROOK LANE - OLTON,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-03-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
