Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-10T06:40:00.000+00:00,transformer,,Temperature,C,13.2
723349,BROOK LANE - OLTON,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
723349,BROOK LANE - OLTON,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
723349,BROOK LANE - OLTON,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
723349,BROOK LANE - OLTON,2023-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
723349,BROOK LANE - OLTON,2023-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
723349,BROOK LANE - OLTON,2023-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
723349,BROOK LANE - OLTON,2023-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.41
723349,BROOK LANE - OLTON,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
723349,BROOK LANE - OLTON,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-03-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-03-10T06:30:00.000+00:00,transformer,,Temperature,C,13.3
723349,BROOK LANE - OLTON,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
723349,BROOK LANE - OLTON,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
723349,BROOK LANE - OLTON,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
723349,BROOK LANE - OLTON,2023-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
723349,BROOK LANE - OLTON,2023-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.36
723349,BROOK LANE - OLTON,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
723349,BROOK LANE - OLTON,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-03-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-03-10T06:20:00.000+00:00,transformer,,Temperature,C,13.3
723349,BROOK LANE - OLTON,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
723349,BROOK LANE - OLTON,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
723349,BROOK LANE - OLTON,2023-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
723349,BROOK LANE - OLTON,2023-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.33
723349,BROOK LANE - OLTON,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
723349,BROOK LANE - OLTON,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.39
723349,BROOK LANE - OLTON,2023-03-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-10T06:10:00.000+00:00,transformer,,Temperature,C,13.4
723349,BROOK LANE - OLTON,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
723349,BROOK LANE - OLTON,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
723349,BROOK LANE - OLTON,2023-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
723349,BROOK LANE - OLTON,2023-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
723349,BROOK LANE - OLTON,2023-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.93
723349,BROOK LANE - OLTON,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
723349,BROOK LANE - OLTON,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.93
723349,BROOK LANE - OLTON,2023-03-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-03-10T06:00:00.000+00:00,transformer,,Temperature,C,13.4
723349,BROOK LANE - OLTON,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
723349,BROOK LANE - OLTON,2023-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.24
723349,BROOK LANE - OLTON,2023-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
723349,BROOK LANE - OLTON,2023-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.59
723349,BROOK LANE - OLTON,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
723349,BROOK LANE - OLTON,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.23
723349,BROOK LANE - OLTON,2023-03-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-03-10T05:50:00.000+00:00,transformer,,Temperature,C,13.5
723349,BROOK LANE - OLTON,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
723349,BROOK LANE - OLTON,2023-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.43
723349,BROOK LANE - OLTON,2023-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
723349,BROOK LANE - OLTON,2023-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.41
723349,BROOK LANE - OLTON,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
723349,BROOK LANE - OLTON,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.07
723349,BROOK LANE - OLTON,2023-03-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-10T05:40:00.000+00:00,transformer,,Temperature,C,13.5
723349,BROOK LANE - OLTON,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
723349,BROOK LANE - OLTON,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
723349,BROOK LANE - OLTON,2023-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
723349,BROOK LANE - OLTON,2023-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
723349,BROOK LANE - OLTON,2023-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
723349,BROOK LANE - OLTON,2023-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
723349,BROOK LANE - OLTON,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
723349,BROOK LANE - OLTON,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
723349,BROOK LANE - OLTON,2023-03-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-10T05:30:00.000+00:00,transformer,,Temperature,C,13.6
723349,BROOK LANE - OLTON,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
723349,BROOK LANE - OLTON,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
723349,BROOK LANE - OLTON,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
723349,BROOK LANE - OLTON,2023-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
723349,BROOK LANE - OLTON,2023-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
723349,BROOK LANE - OLTON,2023-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
723349,BROOK LANE - OLTON,2023-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.2
723349,BROOK LANE - OLTON,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
723349,BROOK LANE - OLTON,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.3
723349,BROOK LANE - OLTON,2023-03-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-03-10T05:20:00.000+00:00,transformer,,Temperature,C,13.6
723349,BROOK LANE - OLTON,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
723349,BROOK LANE - OLTON,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
723349,BROOK LANE - OLTON,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
723349,BROOK LANE - OLTON,2023-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
723349,BROOK LANE - OLTON,2023-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
723349,BROOK LANE - OLTON,2023-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
723349,BROOK LANE - OLTON,2023-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.25
723349,BROOK LANE - OLTON,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
723349,BROOK LANE - OLTON,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-03-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-03-10T05:10:00.000+00:00,transformer,,Temperature,C,13.7
723349,BROOK LANE - OLTON,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
723349,BROOK LANE - OLTON,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
723349,BROOK LANE - OLTON,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
723349,BROOK LANE - OLTON,2023-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
723349,BROOK LANE - OLTON,2023-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
723349,BROOK LANE - OLTON,2023-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.38
723349,BROOK LANE - OLTON,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
723349,BROOK LANE - OLTON,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.02
723349,BROOK LANE - OLTON,2023-03-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-03-10T05:00:00.000+00:00,transformer,,Temperature,C,13.7
723349,BROOK LANE - OLTON,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
723349,BROOK LANE - OLTON,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
723349,BROOK LANE - OLTON,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
723349,BROOK LANE - OLTON,2023-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
723349,BROOK LANE - OLTON,2023-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
723349,BROOK LANE - OLTON,2023-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
723349,BROOK LANE - OLTON,2023-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
723349,BROOK LANE - OLTON,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
723349,BROOK LANE - OLTON,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.57
723349,BROOK LANE - OLTON,2023-03-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-10T04:50:00.000+00:00,transformer,,Temperature,C,13.8
723349,BROOK LANE - OLTON,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
723349,BROOK LANE - OLTON,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
723349,BROOK LANE - OLTON,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.06
723349,BROOK LANE - OLTON,2023-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
723349,BROOK LANE - OLTON,2023-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
723349,BROOK LANE - OLTON,2023-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
723349,BROOK LANE - OLTON,2023-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
723349,BROOK LANE - OLTON,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
723349,BROOK LANE - OLTON,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-03-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-03-10T04:40:00.000+00:00,transformer,,Temperature,C,13.9
723349,BROOK LANE - OLTON,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
723349,BROOK LANE - OLTON,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
723349,BROOK LANE - OLTON,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.69
723349,BROOK LANE - OLTON,2023-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
723349,BROOK LANE - OLTON,2023-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
723349,BROOK LANE - OLTON,2023-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
723349,BROOK LANE - OLTON,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
723349,BROOK LANE - OLTON,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
723349,BROOK LANE - OLTON,2023-03-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-03-10T04:30:00.000+00:00,transformer,,Temperature,C,13.9
723349,BROOK LANE - OLTON,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
723349,BROOK LANE - OLTON,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
723349,BROOK LANE - OLTON,2023-03-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
723349,BROOK LANE - OLTON,2023-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
723349,BROOK LANE - OLTON,2023-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
723349,BROOK LANE - OLTON,2023-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
723349,BROOK LANE - OLTON,2023-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
723349,BROOK LANE - OLTON,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
723349,BROOK LANE - OLTON,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.95
723349,BROOK LANE - OLTON,2023-03-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-03-10T04:20:00.000+00:00,transformer,,Temperature,C,14.0
723349,BROOK LANE - OLTON,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
723349,BROOK LANE - OLTON,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
723349,BROOK LANE - OLTON,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.1
723349,BROOK LANE - OLTON,2023-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
723349,BROOK LANE - OLTON,2023-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
723349,BROOK LANE - OLTON,2023-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
723349,BROOK LANE - OLTON,2023-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
723349,BROOK LANE - OLTON,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
723349,BROOK LANE - OLTON,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-03-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-10T04:10:00.000+00:00,transformer,,Temperature,C,14.0
723349,BROOK LANE - OLTON,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
723349,BROOK LANE - OLTON,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
723349,BROOK LANE - OLTON,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
723349,BROOK LANE - OLTON,2023-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
723349,BROOK LANE - OLTON,2023-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.04
723349,BROOK LANE - OLTON,2023-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.4
723349,BROOK LANE - OLTON,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
723349,BROOK LANE - OLTON,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-03-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-03-10T04:00:00.000+00:00,transformer,,Temperature,C,14.1
723349,BROOK LANE - OLTON,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
723349,BROOK LANE - OLTON,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
723349,BROOK LANE - OLTON,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
723349,BROOK LANE - OLTON,2023-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
723349,BROOK LANE - OLTON,2023-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.76
723349,BROOK LANE - OLTON,2023-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
723349,BROOK LANE - OLTON,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
723349,BROOK LANE - OLTON,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.69
723349,BROOK LANE - OLTON,2023-03-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-10T03:50:00.000+00:00,transformer,,Temperature,C,14.2
723349,BROOK LANE - OLTON,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
723349,BROOK LANE - OLTON,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
723349,BROOK LANE - OLTON,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.91
723349,BROOK LANE - OLTON,2023-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
723349,BROOK LANE - OLTON,2023-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.94
723349,BROOK LANE - OLTON,2023-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
723349,BROOK LANE - OLTON,2023-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
723349,BROOK LANE - OLTON,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
723349,BROOK LANE - OLTON,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.35
723349,BROOK LANE - OLTON,2023-03-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-03-10T03:40:00.000+00:00,transformer,,Temperature,C,14.3
723349,BROOK LANE - OLTON,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
723349,BROOK LANE - OLTON,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
723349,BROOK LANE - OLTON,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.15
723349,BROOK LANE - OLTON,2023-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
723349,BROOK LANE - OLTON,2023-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
723349,BROOK LANE - OLTON,2023-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
723349,BROOK LANE - OLTON,2023-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
723349,BROOK LANE - OLTON,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
723349,BROOK LANE - OLTON,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
723349,BROOK LANE - OLTON,2023-03-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-03-10T03:30:00.000+00:00,transformer,,Temperature,C,14.3
723349,BROOK LANE - OLTON,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
723349,BROOK LANE - OLTON,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
723349,BROOK LANE - OLTON,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
723349,BROOK LANE - OLTON,2023-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
723349,BROOK LANE - OLTON,2023-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
