Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.34
723349,BROOK LANE - OLTON,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
723349,BROOK LANE - OLTON,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.38
723349,BROOK LANE - OLTON,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.25
723349,BROOK LANE - OLTON,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-03-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
723349,BROOK LANE - OLTON,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-03-11T20:50:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
723349,BROOK LANE - OLTON,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
723349,BROOK LANE - OLTON,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
723349,BROOK LANE - OLTON,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
723349,BROOK LANE - OLTON,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
723349,BROOK LANE - OLTON,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.37
723349,BROOK LANE - OLTON,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.87
723349,BROOK LANE - OLTON,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.03
723349,BROOK LANE - OLTON,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-03-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
723349,BROOK LANE - OLTON,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
723349,BROOK LANE - OLTON,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
723349,BROOK LANE - OLTON,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
723349,BROOK LANE - OLTON,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.03
723349,BROOK LANE - OLTON,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
723349,BROOK LANE - OLTON,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
723349,BROOK LANE - OLTON,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.86
723349,BROOK LANE - OLTON,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.09
723349,BROOK LANE - OLTON,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.02
723349,BROOK LANE - OLTON,2023-03-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.1
723349,BROOK LANE - OLTON,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
723349,BROOK LANE - OLTON,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
723349,BROOK LANE - OLTON,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
723349,BROOK LANE - OLTON,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
723349,BROOK LANE - OLTON,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.09
723349,BROOK LANE - OLTON,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
723349,BROOK LANE - OLTON,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
723349,BROOK LANE - OLTON,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.03
723349,BROOK LANE - OLTON,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.22
723349,BROOK LANE - OLTON,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.74
723349,BROOK LANE - OLTON,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-03-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
723349,BROOK LANE - OLTON,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.1
723349,BROOK LANE - OLTON,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
723349,BROOK LANE - OLTON,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
723349,BROOK LANE - OLTON,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
723349,BROOK LANE - OLTON,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
723349,BROOK LANE - OLTON,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
723349,BROOK LANE - OLTON,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.74
723349,BROOK LANE - OLTON,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
723349,BROOK LANE - OLTON,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
723349,BROOK LANE - OLTON,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
723349,BROOK LANE - OLTON,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.04
723349,BROOK LANE - OLTON,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.54
723349,BROOK LANE - OLTON,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-03-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.4
723349,BROOK LANE - OLTON,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
723349,BROOK LANE - OLTON,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
723349,BROOK LANE - OLTON,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
723349,BROOK LANE - OLTON,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
723349,BROOK LANE - OLTON,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
723349,BROOK LANE - OLTON,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.54
723349,BROOK LANE - OLTON,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
723349,BROOK LANE - OLTON,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
723349,BROOK LANE - OLTON,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.59
723349,BROOK LANE - OLTON,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.75
723349,BROOK LANE - OLTON,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-03-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.3
723349,BROOK LANE - OLTON,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
723349,BROOK LANE - OLTON,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
723349,BROOK LANE - OLTON,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
723349,BROOK LANE - OLTON,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
723349,BROOK LANE - OLTON,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
723349,BROOK LANE - OLTON,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.75
723349,BROOK LANE - OLTON,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
723349,BROOK LANE - OLTON,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.95
723349,BROOK LANE - OLTON,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.03
723349,BROOK LANE - OLTON,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-03-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
723349,BROOK LANE - OLTON,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.4
723349,BROOK LANE - OLTON,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
723349,BROOK LANE - OLTON,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
723349,BROOK LANE - OLTON,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
723349,BROOK LANE - OLTON,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
723349,BROOK LANE - OLTON,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
723349,BROOK LANE - OLTON,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
723349,BROOK LANE - OLTON,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
723349,BROOK LANE - OLTON,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.87
723349,BROOK LANE - OLTON,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.13
723349,BROOK LANE - OLTON,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-03-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
723349,BROOK LANE - OLTON,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
723349,BROOK LANE - OLTON,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
723349,BROOK LANE - OLTON,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
723349,BROOK LANE - OLTON,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
723349,BROOK LANE - OLTON,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
723349,BROOK LANE - OLTON,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
723349,BROOK LANE - OLTON,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
723349,BROOK LANE - OLTON,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.65
723349,BROOK LANE - OLTON,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.92
723349,BROOK LANE - OLTON,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.92
723349,BROOK LANE - OLTON,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-03-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.5
723349,BROOK LANE - OLTON,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
723349,BROOK LANE - OLTON,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
723349,BROOK LANE - OLTON,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
723349,BROOK LANE - OLTON,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
723349,BROOK LANE - OLTON,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.07
723349,BROOK LANE - OLTON,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.36
723349,BROOK LANE - OLTON,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.06
723349,BROOK LANE - OLTON,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-03-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.1
723349,BROOK LANE - OLTON,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
723349,BROOK LANE - OLTON,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
723349,BROOK LANE - OLTON,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.06
723349,BROOK LANE - OLTON,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
723349,BROOK LANE - OLTON,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.84
723349,BROOK LANE - OLTON,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.78
723349,BROOK LANE - OLTON,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.26
723349,BROOK LANE - OLTON,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-03-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.0
723349,BROOK LANE - OLTON,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
723349,BROOK LANE - OLTON,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
723349,BROOK LANE - OLTON,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.26
723349,BROOK LANE - OLTON,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
723349,BROOK LANE - OLTON,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.09
723349,BROOK LANE - OLTON,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.83
723349,BROOK LANE - OLTON,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.29
723349,BROOK LANE - OLTON,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-03-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
723349,BROOK LANE - OLTON,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
723349,BROOK LANE - OLTON,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
723349,BROOK LANE - OLTON,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
723349,BROOK LANE - OLTON,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.29
723349,BROOK LANE - OLTON,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
723349,BROOK LANE - OLTON,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.6
723349,BROOK LANE - OLTON,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.75
723349,BROOK LANE - OLTON,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.62
723349,BROOK LANE - OLTON,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-03-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
723349,BROOK LANE - OLTON,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
723349,BROOK LANE - OLTON,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
723349,BROOK LANE - OLTON,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
723349,BROOK LANE - OLTON,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
723349,BROOK LANE - OLTON,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.62
723349,BROOK LANE - OLTON,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
723349,BROOK LANE - OLTON,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.93
723349,BROOK LANE - OLTON,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.41
723349,BROOK LANE - OLTON,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.3
723349,BROOK LANE - OLTON,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.3
723349,BROOK LANE - OLTON,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.94
723349,BROOK LANE - OLTON,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.3
723349,BROOK LANE - OLTON,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
723349,BROOK LANE - OLTON,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
723349,BROOK LANE - OLTON,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
723349,BROOK LANE - OLTON,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.41
723349,BROOK LANE - OLTON,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
723349,BROOK LANE - OLTON,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.3
723349,BROOK LANE - OLTON,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.94
723349,BROOK LANE - OLTON,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
723349,BROOK LANE - OLTON,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.67
723349,BROOK LANE - OLTON,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.81
723349,BROOK LANE - OLTON,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.55
723349,BROOK LANE - OLTON,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-03-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.1
723349,BROOK LANE - OLTON,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.6
723349,BROOK LANE - OLTON,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
723349,BROOK LANE - OLTON,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
723349,BROOK LANE - OLTON,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
723349,BROOK LANE - OLTON,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
723349,BROOK LANE - OLTON,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
723349,BROOK LANE - OLTON,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.55
723349,BROOK LANE - OLTON,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
723349,BROOK LANE - OLTON,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.8
723349,BROOK LANE - OLTON,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.18
723349,BROOK LANE - OLTON,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.12
723349,BROOK LANE - OLTON,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-03-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.0
723349,BROOK LANE - OLTON,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.7
723349,BROOK LANE - OLTON,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
723349,BROOK LANE - OLTON,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
723349,BROOK LANE - OLTON,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
723349,BROOK LANE - OLTON,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
723349,BROOK LANE - OLTON,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.18
723349,BROOK LANE - OLTON,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.12
723349,BROOK LANE - OLTON,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
723349,BROOK LANE - OLTON,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
723349,BROOK LANE - OLTON,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.81
723349,BROOK LANE - OLTON,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.84
723349,BROOK LANE - OLTON,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.57
723349,BROOK LANE - OLTON,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,117.7
723349,BROOK LANE - OLTON,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.1
723349,BROOK LANE - OLTON,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
723349,BROOK LANE - OLTON,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
723349,BROOK LANE - OLTON,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
723349,BROOK LANE - OLTON,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
723349,BROOK LANE - OLTON,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
723349,BROOK LANE - OLTON,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.57
723349,BROOK LANE - OLTON,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
723349,BROOK LANE - OLTON,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
723349,BROOK LANE - OLTON,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
723349,BROOK LANE - OLTON,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.78
723349,BROOK LANE - OLTON,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.13
723349,BROOK LANE - OLTON,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.1
723349,BROOK LANE - OLTON,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
723349,BROOK LANE - OLTON,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
723349,BROOK LANE - OLTON,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
723349,BROOK LANE - OLTON,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
723349,BROOK LANE - OLTON,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
723349,BROOK LANE - OLTON,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.13
723349,BROOK LANE - OLTON,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
723349,BROOK LANE - OLTON,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.61
723349,BROOK LANE - OLTON,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.96
723349,BROOK LANE - OLTON,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.59
723349,BROOK LANE - OLTON,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.4
723349,BROOK LANE - OLTON,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
723349,BROOK LANE - OLTON,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
723349,BROOK LANE - OLTON,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
723349,BROOK LANE - OLTON,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
723349,BROOK LANE - OLTON,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.59
723349,BROOK LANE - OLTON,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
723349,BROOK LANE - OLTON,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.3
723349,BROOK LANE - OLTON,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.0
723349,BROOK LANE - OLTON,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.07
