Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.2
723349,BROOK LANE - OLTON,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
723349,BROOK LANE - OLTON,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
723349,BROOK LANE - OLTON,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
723349,BROOK LANE - OLTON,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
723349,BROOK LANE - OLTON,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
723349,BROOK LANE - OLTON,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
723349,BROOK LANE - OLTON,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.28
723349,BROOK LANE - OLTON,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.61
723349,BROOK LANE - OLTON,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.22
723349,BROOK LANE - OLTON,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.5
723349,BROOK LANE - OLTON,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.2
723349,BROOK LANE - OLTON,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
723349,BROOK LANE - OLTON,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
723349,BROOK LANE - OLTON,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
723349,BROOK LANE - OLTON,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
723349,BROOK LANE - OLTON,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.22
723349,BROOK LANE - OLTON,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
723349,BROOK LANE - OLTON,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
723349,BROOK LANE - OLTON,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.11
723349,BROOK LANE - OLTON,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.98
723349,BROOK LANE - OLTON,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.29
723349,BROOK LANE - OLTON,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
723349,BROOK LANE - OLTON,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.2
723349,BROOK LANE - OLTON,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
723349,BROOK LANE - OLTON,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
723349,BROOK LANE - OLTON,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.29
723349,BROOK LANE - OLTON,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
723349,BROOK LANE - OLTON,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
723349,BROOK LANE - OLTON,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
723349,BROOK LANE - OLTON,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.44
723349,BROOK LANE - OLTON,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.59
723349,BROOK LANE - OLTON,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-03-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.8
723349,BROOK LANE - OLTON,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
723349,BROOK LANE - OLTON,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
723349,BROOK LANE - OLTON,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
723349,BROOK LANE - OLTON,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.59
723349,BROOK LANE - OLTON,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
723349,BROOK LANE - OLTON,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.77
723349,BROOK LANE - OLTON,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.4
723349,BROOK LANE - OLTON,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.8
723349,BROOK LANE - OLTON,2023-03-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.4
723349,BROOK LANE - OLTON,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
723349,BROOK LANE - OLTON,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
723349,BROOK LANE - OLTON,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
723349,BROOK LANE - OLTON,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.4
723349,BROOK LANE - OLTON,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
723349,BROOK LANE - OLTON,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
723349,BROOK LANE - OLTON,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
723349,BROOK LANE - OLTON,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
723349,BROOK LANE - OLTON,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.89
723349,BROOK LANE - OLTON,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-03-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
723349,BROOK LANE - OLTON,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
723349,BROOK LANE - OLTON,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
723349,BROOK LANE - OLTON,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
723349,BROOK LANE - OLTON,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
723349,BROOK LANE - OLTON,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
723349,BROOK LANE - OLTON,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
723349,BROOK LANE - OLTON,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.89
723349,BROOK LANE - OLTON,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
723349,BROOK LANE - OLTON,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
723349,BROOK LANE - OLTON,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
723349,BROOK LANE - OLTON,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.51
723349,BROOK LANE - OLTON,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.72
723349,BROOK LANE - OLTON,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-03-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.8
723349,BROOK LANE - OLTON,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
723349,BROOK LANE - OLTON,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
723349,BROOK LANE - OLTON,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
723349,BROOK LANE - OLTON,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
723349,BROOK LANE - OLTON,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
723349,BROOK LANE - OLTON,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.72
723349,BROOK LANE - OLTON,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
723349,BROOK LANE - OLTON,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.39
723349,BROOK LANE - OLTON,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.73
723349,BROOK LANE - OLTON,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.93
723349,BROOK LANE - OLTON,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,122.6
723349,BROOK LANE - OLTON,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.5
723349,BROOK LANE - OLTON,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
723349,BROOK LANE - OLTON,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
723349,BROOK LANE - OLTON,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
723349,BROOK LANE - OLTON,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
723349,BROOK LANE - OLTON,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
723349,BROOK LANE - OLTON,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.93
723349,BROOK LANE - OLTON,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
723349,BROOK LANE - OLTON,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
723349,BROOK LANE - OLTON,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.34
723349,BROOK LANE - OLTON,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.56
723349,BROOK LANE - OLTON,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.51
723349,BROOK LANE - OLTON,2023-03-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
723349,BROOK LANE - OLTON,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.8
723349,BROOK LANE - OLTON,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
723349,BROOK LANE - OLTON,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
723349,BROOK LANE - OLTON,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
723349,BROOK LANE - OLTON,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
723349,BROOK LANE - OLTON,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.34
723349,BROOK LANE - OLTON,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.57
723349,BROOK LANE - OLTON,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.51
723349,BROOK LANE - OLTON,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
723349,BROOK LANE - OLTON,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
723349,BROOK LANE - OLTON,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.22
723349,BROOK LANE - OLTON,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.22
723349,BROOK LANE - OLTON,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.25
723349,BROOK LANE - OLTON,2023-03-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.4
723349,BROOK LANE - OLTON,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.3
723349,BROOK LANE - OLTON,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
723349,BROOK LANE - OLTON,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
723349,BROOK LANE - OLTON,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
723349,BROOK LANE - OLTON,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
723349,BROOK LANE - OLTON,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.22
723349,BROOK LANE - OLTON,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
723349,BROOK LANE - OLTON,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
723349,BROOK LANE - OLTON,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
723349,BROOK LANE - OLTON,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
723349,BROOK LANE - OLTON,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,17.22
723349,BROOK LANE - OLTON,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.26
723349,BROOK LANE - OLTON,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.25
723349,BROOK LANE - OLTON,2023-03-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.7
723349,BROOK LANE - OLTON,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-03-11T16:00:00.000+00:00,transformer,,Temperature,C,18.2
723349,BROOK LANE - OLTON,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
723349,BROOK LANE - OLTON,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
723349,BROOK LANE - OLTON,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
723349,BROOK LANE - OLTON,2023-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
723349,BROOK LANE - OLTON,2023-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.22
723349,BROOK LANE - OLTON,2023-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.26
723349,BROOK LANE - OLTON,2023-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.25
723349,BROOK LANE - OLTON,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
723349,BROOK LANE - OLTON,2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.56
723349,BROOK LANE - OLTON,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.61
723349,BROOK LANE - OLTON,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.61
723349,BROOK LANE - OLTON,2023-03-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
723349,BROOK LANE - OLTON,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-03-11T15:50:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
723349,BROOK LANE - OLTON,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
723349,BROOK LANE - OLTON,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
723349,BROOK LANE - OLTON,2023-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
723349,BROOK LANE - OLTON,2023-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.56
723349,BROOK LANE - OLTON,2023-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.61
723349,BROOK LANE - OLTON,2023-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.61
723349,BROOK LANE - OLTON,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
723349,BROOK LANE - OLTON,2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.08
723349,BROOK LANE - OLTON,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.29
723349,BROOK LANE - OLTON,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.01
723349,BROOK LANE - OLTON,2023-03-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-03-11T15:40:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
723349,BROOK LANE - OLTON,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
723349,BROOK LANE - OLTON,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
723349,BROOK LANE - OLTON,2023-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
723349,BROOK LANE - OLTON,2023-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
723349,BROOK LANE - OLTON,2023-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.01
723349,BROOK LANE - OLTON,2023-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
723349,BROOK LANE - OLTON,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.64
723349,BROOK LANE - OLTON,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.62
723349,BROOK LANE - OLTON,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.99
723349,BROOK LANE - OLTON,2023-03-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.0
723349,BROOK LANE - OLTON,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-03-11T15:30:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
723349,BROOK LANE - OLTON,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
723349,BROOK LANE - OLTON,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
723349,BROOK LANE - OLTON,2023-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
723349,BROOK LANE - OLTON,2023-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
723349,BROOK LANE - OLTON,2023-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
723349,BROOK LANE - OLTON,2023-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.99
723349,BROOK LANE - OLTON,2023-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
723349,BROOK LANE - OLTON,2023-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.36
723349,BROOK LANE - OLTON,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.0
723349,BROOK LANE - OLTON,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.81
723349,BROOK LANE - OLTON,2023-03-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
723349,BROOK LANE - OLTON,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-03-11T15:20:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
723349,BROOK LANE - OLTON,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
723349,BROOK LANE - OLTON,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.36
723349,BROOK LANE - OLTON,2023-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
723349,BROOK LANE - OLTON,2023-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.81
723349,BROOK LANE - OLTON,2023-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
723349,BROOK LANE - OLTON,2023-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
723349,BROOK LANE - OLTON,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.28
723349,BROOK LANE - OLTON,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.29
723349,BROOK LANE - OLTON,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.27
723349,BROOK LANE - OLTON,2023-03-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
723349,BROOK LANE - OLTON,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-03-11T15:10:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
723349,BROOK LANE - OLTON,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
723349,BROOK LANE - OLTON,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
723349,BROOK LANE - OLTON,2023-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
723349,BROOK LANE - OLTON,2023-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
723349,BROOK LANE - OLTON,2023-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.29
723349,BROOK LANE - OLTON,2023-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.27
723349,BROOK LANE - OLTON,2023-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
723349,BROOK LANE - OLTON,2023-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.87
723349,BROOK LANE - OLTON,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.4
723349,BROOK LANE - OLTON,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.11
723349,BROOK LANE - OLTON,2023-03-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-03-11T15:00:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
723349,BROOK LANE - OLTON,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
723349,BROOK LANE - OLTON,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
723349,BROOK LANE - OLTON,2023-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.4
723349,BROOK LANE - OLTON,2023-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.11
723349,BROOK LANE - OLTON,2023-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.58
723349,BROOK LANE - OLTON,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.87
723349,BROOK LANE - OLTON,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.77
723349,BROOK LANE - OLTON,2023-03-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
723349,BROOK LANE - OLTON,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-03-11T14:50:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
723349,BROOK LANE - OLTON,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
723349,BROOK LANE - OLTON,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
723349,BROOK LANE - OLTON,2023-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.58
723349,BROOK LANE - OLTON,2023-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.87
723349,BROOK LANE - OLTON,2023-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
723349,BROOK LANE - OLTON,2023-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
723349,BROOK LANE - OLTON,2023-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.4
723349,BROOK LANE - OLTON,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.14
723349,BROOK LANE - OLTON,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.73
723349,BROOK LANE - OLTON,2023-03-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
723349,BROOK LANE - OLTON,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.8
723349,BROOK LANE - OLTON,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-03-11T14:40:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
723349,BROOK LANE - OLTON,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
723349,BROOK LANE - OLTON,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
723349,BROOK LANE - OLTON,2023-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
723349,BROOK LANE - OLTON,2023-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.73
723349,BROOK LANE - OLTON,2023-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
723349,BROOK LANE - OLTON,2023-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
723349,BROOK LANE - OLTON,2023-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
723349,BROOK LANE - OLTON,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.02
723349,BROOK LANE - OLTON,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.94
723349,BROOK LANE - OLTON,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.11
723349,BROOK LANE - OLTON,2023-03-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.3
723349,BROOK LANE - OLTON,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-03-11T14:30:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
