Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.02
723349,BROOK LANE - OLTON,2023-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.93
723349,BROOK LANE - OLTON,2023-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.11
723349,BROOK LANE - OLTON,2023-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
723349,BROOK LANE - OLTON,2023-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
723349,BROOK LANE - OLTON,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.5
723349,BROOK LANE - OLTON,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.28
723349,BROOK LANE - OLTON,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.2
723349,BROOK LANE - OLTON,2023-03-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
723349,BROOK LANE - OLTON,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.2
723349,BROOK LANE - OLTON,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-03-11T14:20:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
723349,BROOK LANE - OLTON,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
723349,BROOK LANE - OLTON,2023-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.5
723349,BROOK LANE - OLTON,2023-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
723349,BROOK LANE - OLTON,2023-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.2
723349,BROOK LANE - OLTON,2023-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
723349,BROOK LANE - OLTON,2023-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
723349,BROOK LANE - OLTON,2023-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
723349,BROOK LANE - OLTON,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.05
723349,BROOK LANE - OLTON,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.49
723349,BROOK LANE - OLTON,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.51
723349,BROOK LANE - OLTON,2023-03-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-03-11T14:10:00.000+00:00,transformer,,Temperature,C,17.8
723349,BROOK LANE - OLTON,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
723349,BROOK LANE - OLTON,2023-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.05
723349,BROOK LANE - OLTON,2023-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.49
723349,BROOK LANE - OLTON,2023-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.51
723349,BROOK LANE - OLTON,2023-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.28
723349,BROOK LANE - OLTON,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.82
723349,BROOK LANE - OLTON,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.58
723349,BROOK LANE - OLTON,2023-03-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.5
723349,BROOK LANE - OLTON,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-03-11T14:00:00.000+00:00,transformer,,Temperature,C,17.8
723349,BROOK LANE - OLTON,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
723349,BROOK LANE - OLTON,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
723349,BROOK LANE - OLTON,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.28
723349,BROOK LANE - OLTON,2023-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
723349,BROOK LANE - OLTON,2023-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
723349,BROOK LANE - OLTON,2023-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
723349,BROOK LANE - OLTON,2023-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
723349,BROOK LANE - OLTON,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.47
723349,BROOK LANE - OLTON,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.41
723349,BROOK LANE - OLTON,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.68
723349,BROOK LANE - OLTON,2023-03-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
723349,BROOK LANE - OLTON,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-03-11T13:50:00.000+00:00,transformer,,Temperature,C,17.7
723349,BROOK LANE - OLTON,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
723349,BROOK LANE - OLTON,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
723349,BROOK LANE - OLTON,2023-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
723349,BROOK LANE - OLTON,2023-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.47
723349,BROOK LANE - OLTON,2023-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.41
723349,BROOK LANE - OLTON,2023-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.68
723349,BROOK LANE - OLTON,2023-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
723349,BROOK LANE - OLTON,2023-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.05
723349,BROOK LANE - OLTON,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.51
723349,BROOK LANE - OLTON,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.24
723349,BROOK LANE - OLTON,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.43
723349,BROOK LANE - OLTON,2023-03-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
723349,BROOK LANE - OLTON,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-03-11T13:40:00.000+00:00,transformer,,Temperature,C,17.6
723349,BROOK LANE - OLTON,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
723349,BROOK LANE - OLTON,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
723349,BROOK LANE - OLTON,2023-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
723349,BROOK LANE - OLTON,2023-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.24
723349,BROOK LANE - OLTON,2023-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
723349,BROOK LANE - OLTON,2023-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
723349,BROOK LANE - OLTON,2023-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
723349,BROOK LANE - OLTON,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.92
723349,BROOK LANE - OLTON,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.16
723349,BROOK LANE - OLTON,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.46
723349,BROOK LANE - OLTON,2023-03-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
723349,BROOK LANE - OLTON,2023-03-11T13:30:00.000+00:00,transformer,,Temperature,C,17.6
723349,BROOK LANE - OLTON,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
723349,BROOK LANE - OLTON,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
723349,BROOK LANE - OLTON,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
723349,BROOK LANE - OLTON,2023-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
723349,BROOK LANE - OLTON,2023-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.16
723349,BROOK LANE - OLTON,2023-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.46
723349,BROOK LANE - OLTON,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
723349,BROOK LANE - OLTON,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
723349,BROOK LANE - OLTON,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.18
723349,BROOK LANE - OLTON,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.1
723349,BROOK LANE - OLTON,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.11
723349,BROOK LANE - OLTON,2023-03-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-03-11T13:20:00.000+00:00,transformer,,Temperature,C,17.5
723349,BROOK LANE - OLTON,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
723349,BROOK LANE - OLTON,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
723349,BROOK LANE - OLTON,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
723349,BROOK LANE - OLTON,2023-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
723349,BROOK LANE - OLTON,2023-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.18
723349,BROOK LANE - OLTON,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
723349,BROOK LANE - OLTON,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.11
723349,BROOK LANE - OLTON,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.35
723349,BROOK LANE - OLTON,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.44
723349,BROOK LANE - OLTON,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.62
723349,BROOK LANE - OLTON,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-03-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,17.4
723349,BROOK LANE - OLTON,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
723349,BROOK LANE - OLTON,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
723349,BROOK LANE - OLTON,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
723349,BROOK LANE - OLTON,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
723349,BROOK LANE - OLTON,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
723349,BROOK LANE - OLTON,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
723349,BROOK LANE - OLTON,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
723349,BROOK LANE - OLTON,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.09
723349,BROOK LANE - OLTON,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.57
723349,BROOK LANE - OLTON,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.01
723349,BROOK LANE - OLTON,2023-03-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-11T13:00:00.000+00:00,transformer,,Temperature,C,17.2
723349,BROOK LANE - OLTON,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
723349,BROOK LANE - OLTON,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
723349,BROOK LANE - OLTON,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
723349,BROOK LANE - OLTON,2023-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
723349,BROOK LANE - OLTON,2023-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
723349,BROOK LANE - OLTON,2023-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
723349,BROOK LANE - OLTON,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
723349,BROOK LANE - OLTON,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
723349,BROOK LANE - OLTON,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
723349,BROOK LANE - OLTON,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
723349,BROOK LANE - OLTON,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.52
723349,BROOK LANE - OLTON,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.09
723349,BROOK LANE - OLTON,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.75
723349,BROOK LANE - OLTON,2023-03-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.1
723349,BROOK LANE - OLTON,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-03-11T12:50:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
723349,BROOK LANE - OLTON,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
723349,BROOK LANE - OLTON,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
723349,BROOK LANE - OLTON,2023-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
723349,BROOK LANE - OLTON,2023-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
723349,BROOK LANE - OLTON,2023-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
723349,BROOK LANE - OLTON,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.09
723349,BROOK LANE - OLTON,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
723349,BROOK LANE - OLTON,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
723349,BROOK LANE - OLTON,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.07
723349,BROOK LANE - OLTON,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.37
723349,BROOK LANE - OLTON,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-03-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.3
723349,BROOK LANE - OLTON,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-03-11T12:40:00.000+00:00,transformer,,Temperature,C,16.9
723349,BROOK LANE - OLTON,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
723349,BROOK LANE - OLTON,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
723349,BROOK LANE - OLTON,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
723349,BROOK LANE - OLTON,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
723349,BROOK LANE - OLTON,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
723349,BROOK LANE - OLTON,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
723349,BROOK LANE - OLTON,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.22
723349,BROOK LANE - OLTON,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.36
723349,BROOK LANE - OLTON,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.69
723349,BROOK LANE - OLTON,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.19
723349,BROOK LANE - OLTON,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.24
723349,BROOK LANE - OLTON,2023-03-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
723349,BROOK LANE - OLTON,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-03-11T12:30:00.000+00:00,transformer,,Temperature,C,16.8
723349,BROOK LANE - OLTON,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
723349,BROOK LANE - OLTON,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
723349,BROOK LANE - OLTON,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
723349,BROOK LANE - OLTON,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
723349,BROOK LANE - OLTON,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.69
723349,BROOK LANE - OLTON,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.19
723349,BROOK LANE - OLTON,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
723349,BROOK LANE - OLTON,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
723349,BROOK LANE - OLTON,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
723349,BROOK LANE - OLTON,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.39
723349,BROOK LANE - OLTON,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.65
723349,BROOK LANE - OLTON,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.13
723349,BROOK LANE - OLTON,2023-03-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,16.7
723349,BROOK LANE - OLTON,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
723349,BROOK LANE - OLTON,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
723349,BROOK LANE - OLTON,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
723349,BROOK LANE - OLTON,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
723349,BROOK LANE - OLTON,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
723349,BROOK LANE - OLTON,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
723349,BROOK LANE - OLTON,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.13
723349,BROOK LANE - OLTON,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.44
723349,BROOK LANE - OLTON,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.43
723349,BROOK LANE - OLTON,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.39
723349,BROOK LANE - OLTON,2023-03-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.1
723349,BROOK LANE - OLTON,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,16.6
723349,BROOK LANE - OLTON,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
723349,BROOK LANE - OLTON,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
723349,BROOK LANE - OLTON,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
723349,BROOK LANE - OLTON,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
723349,BROOK LANE - OLTON,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.43
723349,BROOK LANE - OLTON,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.39
723349,BROOK LANE - OLTON,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
723349,BROOK LANE - OLTON,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
723349,BROOK LANE - OLTON,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.52
723349,BROOK LANE - OLTON,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.39
723349,BROOK LANE - OLTON,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.34
723349,BROOK LANE - OLTON,2023-03-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
723349,BROOK LANE - OLTON,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.6
723349,BROOK LANE - OLTON,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-03-11T12:00:00.000+00:00,transformer,,Temperature,C,16.4
723349,BROOK LANE - OLTON,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
723349,BROOK LANE - OLTON,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
723349,BROOK LANE - OLTON,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
723349,BROOK LANE - OLTON,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.52
723349,BROOK LANE - OLTON,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.39
723349,BROOK LANE - OLTON,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.35
723349,BROOK LANE - OLTON,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
723349,BROOK LANE - OLTON,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
723349,BROOK LANE - OLTON,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.77
723349,BROOK LANE - OLTON,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
723349,BROOK LANE - OLTON,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.47
723349,BROOK LANE - OLTON,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.65
723349,BROOK LANE - OLTON,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.45
723349,BROOK LANE - OLTON,2023-03-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.8
723349,BROOK LANE - OLTON,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-03-11T11:50:00.000+00:00,transformer,,Temperature,C,16.3
723349,BROOK LANE - OLTON,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
723349,BROOK LANE - OLTON,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
723349,BROOK LANE - OLTON,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
723349,BROOK LANE - OLTON,2023-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
723349,BROOK LANE - OLTON,2023-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
723349,BROOK LANE - OLTON,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
723349,BROOK LANE - OLTON,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.45
723349,BROOK LANE - OLTON,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
723349,BROOK LANE - OLTON,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.05
723349,BROOK LANE - OLTON,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.51
723349,BROOK LANE - OLTON,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.34
723349,BROOK LANE - OLTON,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.7
723349,BROOK LANE - OLTON,2023-03-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
723349,BROOK LANE - OLTON,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-03-11T11:40:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
723349,BROOK LANE - OLTON,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
723349,BROOK LANE - OLTON,2023-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
723349,BROOK LANE - OLTON,2023-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
723349,BROOK LANE - OLTON,2023-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
723349,BROOK LANE - OLTON,2023-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.7
723349,BROOK LANE - OLTON,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
723349,BROOK LANE - OLTON,2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.12
723349,BROOK LANE - OLTON,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.23
723349,BROOK LANE - OLTON,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.97
723349,BROOK LANE - OLTON,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.68
723349,BROOK LANE - OLTON,2023-03-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
723349,BROOK LANE - OLTON,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-03-11T11:30:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
723349,BROOK LANE - OLTON,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
723349,BROOK LANE - OLTON,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
723349,BROOK LANE - OLTON,2023-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
723349,BROOK LANE - OLTON,2023-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.23
723349,BROOK LANE - OLTON,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.97
723349,BROOK LANE - OLTON,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.68
723349,BROOK LANE - OLTON,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
723349,BROOK LANE - OLTON,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.23
723349,BROOK LANE - OLTON,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.22
723349,BROOK LANE - OLTON,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.2
723349,BROOK LANE - OLTON,2023-03-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.3
723349,BROOK LANE - OLTON,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,15.7
723349,BROOK LANE - OLTON,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
723349,BROOK LANE - OLTON,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
723349,BROOK LANE - OLTON,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
723349,BROOK LANE - OLTON,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
723349,BROOK LANE - OLTON,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.23
723349,BROOK LANE - OLTON,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.22
723349,BROOK LANE - OLTON,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.2
723349,BROOK LANE - OLTON,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
723349,BROOK LANE - OLTON,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.31
723349,BROOK LANE - OLTON,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.93
