Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.21
723349,BROOK LANE - OLTON,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-03-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.0
723349,BROOK LANE - OLTON,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,15.5
723349,BROOK LANE - OLTON,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
723349,BROOK LANE - OLTON,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
723349,BROOK LANE - OLTON,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
723349,BROOK LANE - OLTON,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
723349,BROOK LANE - OLTON,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.21
723349,BROOK LANE - OLTON,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
723349,BROOK LANE - OLTON,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.2
723349,BROOK LANE - OLTON,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.3
723349,BROOK LANE - OLTON,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.29
723349,BROOK LANE - OLTON,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-03-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
723349,BROOK LANE - OLTON,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-03-11T11:00:00.000+00:00,transformer,,Temperature,C,15.4
723349,BROOK LANE - OLTON,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
723349,BROOK LANE - OLTON,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
723349,BROOK LANE - OLTON,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
723349,BROOK LANE - OLTON,2023-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
723349,BROOK LANE - OLTON,2023-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
723349,BROOK LANE - OLTON,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.29
723349,BROOK LANE - OLTON,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
723349,BROOK LANE - OLTON,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.66
723349,BROOK LANE - OLTON,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.65
723349,BROOK LANE - OLTON,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.42
723349,BROOK LANE - OLTON,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-03-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.5
723349,BROOK LANE - OLTON,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-03-11T10:50:00.000+00:00,transformer,,Temperature,C,15.1
723349,BROOK LANE - OLTON,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
723349,BROOK LANE - OLTON,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
723349,BROOK LANE - OLTON,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
723349,BROOK LANE - OLTON,2023-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
723349,BROOK LANE - OLTON,2023-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
723349,BROOK LANE - OLTON,2023-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
723349,BROOK LANE - OLTON,2023-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
723349,BROOK LANE - OLTON,2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.52
723349,BROOK LANE - OLTON,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.01
723349,BROOK LANE - OLTON,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.36
723349,BROOK LANE - OLTON,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.3
723349,BROOK LANE - OLTON,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.87
723349,BROOK LANE - OLTON,2023-03-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
723349,BROOK LANE - OLTON,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.3
723349,BROOK LANE - OLTON,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
723349,BROOK LANE - OLTON,2023-03-11T10:40:00.000+00:00,transformer,,Temperature,C,14.9
723349,BROOK LANE - OLTON,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
723349,BROOK LANE - OLTON,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
723349,BROOK LANE - OLTON,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
723349,BROOK LANE - OLTON,2023-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
723349,BROOK LANE - OLTON,2023-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
723349,BROOK LANE - OLTON,2023-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
723349,BROOK LANE - OLTON,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.3
723349,BROOK LANE - OLTON,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
723349,BROOK LANE - OLTON,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
723349,BROOK LANE - OLTON,2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
723349,BROOK LANE - OLTON,2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
723349,BROOK LANE - OLTON,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.51
723349,BROOK LANE - OLTON,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.57
723349,BROOK LANE - OLTON,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.88
723349,BROOK LANE - OLTON,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.02
723349,BROOK LANE - OLTON,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.22
723349,BROOK LANE - OLTON,2023-03-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
723349,BROOK LANE - OLTON,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-03-11T10:30:00.000+00:00,transformer,,Temperature,C,14.7
723349,BROOK LANE - OLTON,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
723349,BROOK LANE - OLTON,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
723349,BROOK LANE - OLTON,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
723349,BROOK LANE - OLTON,2023-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
723349,BROOK LANE - OLTON,2023-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.57
723349,BROOK LANE - OLTON,2023-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
723349,BROOK LANE - OLTON,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
723349,BROOK LANE - OLTON,2023-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.22
723349,BROOK LANE - OLTON,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
723349,BROOK LANE - OLTON,2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
723349,BROOK LANE - OLTON,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.25
723349,BROOK LANE - OLTON,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.78
723349,BROOK LANE - OLTON,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.11
723349,BROOK LANE - OLTON,2023-03-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.5
723349,BROOK LANE - OLTON,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-03-11T10:20:00.000+00:00,transformer,,Temperature,C,14.5
723349,BROOK LANE - OLTON,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
723349,BROOK LANE - OLTON,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
723349,BROOK LANE - OLTON,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
723349,BROOK LANE - OLTON,2023-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
723349,BROOK LANE - OLTON,2023-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.25
723349,BROOK LANE - OLTON,2023-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
723349,BROOK LANE - OLTON,2023-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.11
723349,BROOK LANE - OLTON,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
723349,BROOK LANE - OLTON,2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
723349,BROOK LANE - OLTON,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.84
723349,BROOK LANE - OLTON,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.25
723349,BROOK LANE - OLTON,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.69
723349,BROOK LANE - OLTON,2023-03-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
723349,BROOK LANE - OLTON,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
723349,BROOK LANE - OLTON,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
723349,BROOK LANE - OLTON,2023-03-11T10:10:00.000+00:00,transformer,,Temperature,C,14.2
723349,BROOK LANE - OLTON,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
723349,BROOK LANE - OLTON,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
723349,BROOK LANE - OLTON,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
723349,BROOK LANE - OLTON,2023-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
723349,BROOK LANE - OLTON,2023-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.84
723349,BROOK LANE - OLTON,2023-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
723349,BROOK LANE - OLTON,2023-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.69
723349,BROOK LANE - OLTON,2023-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
723349,BROOK LANE - OLTON,2023-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
723349,BROOK LANE - OLTON,2023-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
723349,BROOK LANE - OLTON,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
723349,BROOK LANE - OLTON,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.94
723349,BROOK LANE - OLTON,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.39
723349,BROOK LANE - OLTON,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.47
723349,BROOK LANE - OLTON,2023-03-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
723349,BROOK LANE - OLTON,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.8
723349,BROOK LANE - OLTON,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-03-11T10:00:00.000+00:00,transformer,,Temperature,C,13.9
723349,BROOK LANE - OLTON,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
723349,BROOK LANE - OLTON,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
723349,BROOK LANE - OLTON,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
723349,BROOK LANE - OLTON,2023-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
723349,BROOK LANE - OLTON,2023-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
723349,BROOK LANE - OLTON,2023-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
723349,BROOK LANE - OLTON,2023-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
723349,BROOK LANE - OLTON,2023-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
723349,BROOK LANE - OLTON,2023-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.32
723349,BROOK LANE - OLTON,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.47
723349,BROOK LANE - OLTON,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.55
723349,BROOK LANE - OLTON,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-03-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
723349,BROOK LANE - OLTON,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.6
723349,BROOK LANE - OLTON,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-03-11T09:50:00.000+00:00,transformer,,Temperature,C,13.7
723349,BROOK LANE - OLTON,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
723349,BROOK LANE - OLTON,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
723349,BROOK LANE - OLTON,2023-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
723349,BROOK LANE - OLTON,2023-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
723349,BROOK LANE - OLTON,2023-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
723349,BROOK LANE - OLTON,2023-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
723349,BROOK LANE - OLTON,2023-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.26
723349,BROOK LANE - OLTON,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.85
723349,BROOK LANE - OLTON,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.11
723349,BROOK LANE - OLTON,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-03-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
723349,BROOK LANE - OLTON,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-03-11T09:40:00.000+00:00,transformer,,Temperature,C,13.5
723349,BROOK LANE - OLTON,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
723349,BROOK LANE - OLTON,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
723349,BROOK LANE - OLTON,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
723349,BROOK LANE - OLTON,2023-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
723349,BROOK LANE - OLTON,2023-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.11
723349,BROOK LANE - OLTON,2023-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
723349,BROOK LANE - OLTON,2023-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.22
723349,BROOK LANE - OLTON,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.55
723349,BROOK LANE - OLTON,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.88
723349,BROOK LANE - OLTON,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-03-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
723349,BROOK LANE - OLTON,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-03-11T09:30:00.000+00:00,transformer,,Temperature,C,13.3
723349,BROOK LANE - OLTON,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
723349,BROOK LANE - OLTON,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
723349,BROOK LANE - OLTON,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
723349,BROOK LANE - OLTON,2023-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
723349,BROOK LANE - OLTON,2023-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
723349,BROOK LANE - OLTON,2023-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.88
723349,BROOK LANE - OLTON,2023-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
723349,BROOK LANE - OLTON,2023-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
723349,BROOK LANE - OLTON,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.43
723349,BROOK LANE - OLTON,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.51
723349,BROOK LANE - OLTON,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.76
723349,BROOK LANE - OLTON,2023-03-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.5
723349,BROOK LANE - OLTON,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-03-11T09:20:00.000+00:00,transformer,,Temperature,C,13.1
723349,BROOK LANE - OLTON,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
723349,BROOK LANE - OLTON,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
723349,BROOK LANE - OLTON,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
723349,BROOK LANE - OLTON,2023-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
723349,BROOK LANE - OLTON,2023-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.51
723349,BROOK LANE - OLTON,2023-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
723349,BROOK LANE - OLTON,2023-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
723349,BROOK LANE - OLTON,2023-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.82
723349,BROOK LANE - OLTON,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.47
723349,BROOK LANE - OLTON,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.89
723349,BROOK LANE - OLTON,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-03-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
723349,BROOK LANE - OLTON,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-03-11T09:10:00.000+00:00,transformer,,Temperature,C,12.9
723349,BROOK LANE - OLTON,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
723349,BROOK LANE - OLTON,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
723349,BROOK LANE - OLTON,2023-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
723349,BROOK LANE - OLTON,2023-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.89
723349,BROOK LANE - OLTON,2023-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
723349,BROOK LANE - OLTON,2023-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
723349,BROOK LANE - OLTON,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.29
723349,BROOK LANE - OLTON,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.66
723349,BROOK LANE - OLTON,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.87
723349,BROOK LANE - OLTON,2023-03-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-03-11T09:00:00.000+00:00,transformer,,Temperature,C,12.7
723349,BROOK LANE - OLTON,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
723349,BROOK LANE - OLTON,2023-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
723349,BROOK LANE - OLTON,2023-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
723349,BROOK LANE - OLTON,2023-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
723349,BROOK LANE - OLTON,2023-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.13
723349,BROOK LANE - OLTON,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.77
723349,BROOK LANE - OLTON,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.96
723349,BROOK LANE - OLTON,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-03-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.6
723349,BROOK LANE - OLTON,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-03-11T08:50:00.000+00:00,transformer,,Temperature,C,12.6
723349,BROOK LANE - OLTON,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
723349,BROOK LANE - OLTON,2023-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
723349,BROOK LANE - OLTON,2023-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.96
723349,BROOK LANE - OLTON,2023-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
723349,BROOK LANE - OLTON,2023-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.2
723349,BROOK LANE - OLTON,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.18
723349,BROOK LANE - OLTON,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.67
723349,BROOK LANE - OLTON,2023-03-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.1
723349,BROOK LANE - OLTON,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-03-11T08:40:00.000+00:00,transformer,,Temperature,C,12.5
723349,BROOK LANE - OLTON,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
723349,BROOK LANE - OLTON,2023-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
723349,BROOK LANE - OLTON,2023-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
723349,BROOK LANE - OLTON,2023-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
723349,BROOK LANE - OLTON,2023-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.47
723349,BROOK LANE - OLTON,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.04
723349,BROOK LANE - OLTON,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.02
723349,BROOK LANE - OLTON,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-03-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
723349,BROOK LANE - OLTON,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-11T08:30:00.000+00:00,transformer,,Temperature,C,12.4
723349,BROOK LANE - OLTON,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
723349,BROOK LANE - OLTON,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
723349,BROOK LANE - OLTON,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
723349,BROOK LANE - OLTON,2023-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
723349,BROOK LANE - OLTON,2023-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
723349,BROOK LANE - OLTON,2023-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
723349,BROOK LANE - OLTON,2023-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
723349,BROOK LANE - OLTON,2023-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.87
723349,BROOK LANE - OLTON,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.21
723349,BROOK LANE - OLTON,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.93
723349,BROOK LANE - OLTON,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-03-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-03-11T08:20:00.000+00:00,transformer,,Temperature,C,12.2
723349,BROOK LANE - OLTON,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
723349,BROOK LANE - OLTON,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
723349,BROOK LANE - OLTON,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
723349,BROOK LANE - OLTON,2023-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
723349,BROOK LANE - OLTON,2023-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
723349,BROOK LANE - OLTON,2023-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
723349,BROOK LANE - OLTON,2023-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.45
723349,BROOK LANE - OLTON,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
723349,BROOK LANE - OLTON,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.69
723349,BROOK LANE - OLTON,2023-03-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
723349,BROOK LANE - OLTON,2023-03-11T08:10:00.000+00:00,transformer,,Temperature,C,12.1
723349,BROOK LANE - OLTON,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
723349,BROOK LANE - OLTON,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
723349,BROOK LANE - OLTON,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
723349,BROOK LANE - OLTON,2023-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.45
723349,BROOK LANE - OLTON,2023-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
723349,BROOK LANE - OLTON,2023-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.69
723349,BROOK LANE - OLTON,2023-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
723349,BROOK LANE - OLTON,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
723349,BROOK LANE - OLTON,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.89
723349,BROOK LANE - OLTON,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
723349,BROOK LANE - OLTON,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.89
723349,BROOK LANE - OLTON,2023-03-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-03-11T08:00:00.000+00:00,transformer,,Temperature,C,12.1
723349,BROOK LANE - OLTON,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
723349,BROOK LANE - OLTON,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
