Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
723349,BROOK LANE - OLTON,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.35
723349,BROOK LANE - OLTON,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.38
723349,BROOK LANE - OLTON,2023-03-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-11T04:40:00.000+00:00,transformer,,Temperature,C,12.6
723349,BROOK LANE - OLTON,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
723349,BROOK LANE - OLTON,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
723349,BROOK LANE - OLTON,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
723349,BROOK LANE - OLTON,2023-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
723349,BROOK LANE - OLTON,2023-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
723349,BROOK LANE - OLTON,2023-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
723349,BROOK LANE - OLTON,2023-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.93
723349,BROOK LANE - OLTON,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.01
723349,BROOK LANE - OLTON,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.31
723349,BROOK LANE - OLTON,2023-03-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-11T04:30:00.000+00:00,transformer,,Temperature,C,12.7
723349,BROOK LANE - OLTON,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
723349,BROOK LANE - OLTON,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
723349,BROOK LANE - OLTON,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
723349,BROOK LANE - OLTON,2023-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
723349,BROOK LANE - OLTON,2023-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
723349,BROOK LANE - OLTON,2023-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
723349,BROOK LANE - OLTON,2023-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.47
723349,BROOK LANE - OLTON,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
723349,BROOK LANE - OLTON,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.61
723349,BROOK LANE - OLTON,2023-03-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-11T04:20:00.000+00:00,transformer,,Temperature,C,12.8
723349,BROOK LANE - OLTON,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
723349,BROOK LANE - OLTON,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
723349,BROOK LANE - OLTON,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.53
723349,BROOK LANE - OLTON,2023-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
723349,BROOK LANE - OLTON,2023-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
723349,BROOK LANE - OLTON,2023-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
723349,BROOK LANE - OLTON,2023-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
723349,BROOK LANE - OLTON,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.36
723349,BROOK LANE - OLTON,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.35
723349,BROOK LANE - OLTON,2023-03-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
723349,BROOK LANE - OLTON,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-03-11T04:10:00.000+00:00,transformer,,Temperature,C,12.8
723349,BROOK LANE - OLTON,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
723349,BROOK LANE - OLTON,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
723349,BROOK LANE - OLTON,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
723349,BROOK LANE - OLTON,2023-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
723349,BROOK LANE - OLTON,2023-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
723349,BROOK LANE - OLTON,2023-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
723349,BROOK LANE - OLTON,2023-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
723349,BROOK LANE - OLTON,2023-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
723349,BROOK LANE - OLTON,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.48
723349,BROOK LANE - OLTON,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.47
723349,BROOK LANE - OLTON,2023-03-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-03-11T04:00:00.000+00:00,transformer,,Temperature,C,12.9
723349,BROOK LANE - OLTON,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
723349,BROOK LANE - OLTON,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
723349,BROOK LANE - OLTON,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
723349,BROOK LANE - OLTON,2023-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
723349,BROOK LANE - OLTON,2023-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.48
723349,BROOK LANE - OLTON,2023-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
723349,BROOK LANE - OLTON,2023-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
723349,BROOK LANE - OLTON,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.13
723349,BROOK LANE - OLTON,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.66
723349,BROOK LANE - OLTON,2023-03-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-03-11T03:50:00.000+00:00,transformer,,Temperature,C,13.0
723349,BROOK LANE - OLTON,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
723349,BROOK LANE - OLTON,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
723349,BROOK LANE - OLTON,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
723349,BROOK LANE - OLTON,2023-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
723349,BROOK LANE - OLTON,2023-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
723349,BROOK LANE - OLTON,2023-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
723349,BROOK LANE - OLTON,2023-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
723349,BROOK LANE - OLTON,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.46
723349,BROOK LANE - OLTON,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-03-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-11T03:40:00.000+00:00,transformer,,Temperature,C,13.0
723349,BROOK LANE - OLTON,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
723349,BROOK LANE - OLTON,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
723349,BROOK LANE - OLTON,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
723349,BROOK LANE - OLTON,2023-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
723349,BROOK LANE - OLTON,2023-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
723349,BROOK LANE - OLTON,2023-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.93
723349,BROOK LANE - OLTON,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.13
723349,BROOK LANE - OLTON,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.58
723349,BROOK LANE - OLTON,2023-03-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
723349,BROOK LANE - OLTON,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-03-11T03:30:00.000+00:00,transformer,,Temperature,C,13.1
723349,BROOK LANE - OLTON,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
723349,BROOK LANE - OLTON,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
723349,BROOK LANE - OLTON,2023-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
723349,BROOK LANE - OLTON,2023-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
723349,BROOK LANE - OLTON,2023-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
723349,BROOK LANE - OLTON,2023-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
723349,BROOK LANE - OLTON,2023-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
723349,BROOK LANE - OLTON,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.16
723349,BROOK LANE - OLTON,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.49
723349,BROOK LANE - OLTON,2023-03-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-03-11T03:20:00.000+00:00,transformer,,Temperature,C,13.2
723349,BROOK LANE - OLTON,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
723349,BROOK LANE - OLTON,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
723349,BROOK LANE - OLTON,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
723349,BROOK LANE - OLTON,2023-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
723349,BROOK LANE - OLTON,2023-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
723349,BROOK LANE - OLTON,2023-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.19
723349,BROOK LANE - OLTON,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
723349,BROOK LANE - OLTON,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.53
723349,BROOK LANE - OLTON,2023-03-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-03-11T03:10:00.000+00:00,transformer,,Temperature,C,13.3
723349,BROOK LANE - OLTON,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
723349,BROOK LANE - OLTON,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
723349,BROOK LANE - OLTON,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
723349,BROOK LANE - OLTON,2023-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
723349,BROOK LANE - OLTON,2023-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
723349,BROOK LANE - OLTON,2023-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
723349,BROOK LANE - OLTON,2023-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.3
723349,BROOK LANE - OLTON,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
723349,BROOK LANE - OLTON,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-03-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
723349,BROOK LANE - OLTON,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-11T03:00:00.000+00:00,transformer,,Temperature,C,13.4
723349,BROOK LANE - OLTON,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
723349,BROOK LANE - OLTON,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
723349,BROOK LANE - OLTON,2023-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
723349,BROOK LANE - OLTON,2023-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
723349,BROOK LANE - OLTON,2023-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
723349,BROOK LANE - OLTON,2023-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
723349,BROOK LANE - OLTON,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
723349,BROOK LANE - OLTON,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.79
723349,BROOK LANE - OLTON,2023-03-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-11T02:50:00.000+00:00,transformer,,Temperature,C,13.5
723349,BROOK LANE - OLTON,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
723349,BROOK LANE - OLTON,2023-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
723349,BROOK LANE - OLTON,2023-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
723349,BROOK LANE - OLTON,2023-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
723349,BROOK LANE - OLTON,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.13
723349,BROOK LANE - OLTON,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.57
723349,BROOK LANE - OLTON,2023-03-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
723349,BROOK LANE - OLTON,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-11T02:40:00.000+00:00,transformer,,Temperature,C,13.6
723349,BROOK LANE - OLTON,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
723349,BROOK LANE - OLTON,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
723349,BROOK LANE - OLTON,2023-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
723349,BROOK LANE - OLTON,2023-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
723349,BROOK LANE - OLTON,2023-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
723349,BROOK LANE - OLTON,2023-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
723349,BROOK LANE - OLTON,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.74
723349,BROOK LANE - OLTON,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.72
723349,BROOK LANE - OLTON,2023-03-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-11T02:30:00.000+00:00,transformer,,Temperature,C,13.8
723349,BROOK LANE - OLTON,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
723349,BROOK LANE - OLTON,2023-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
723349,BROOK LANE - OLTON,2023-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
723349,BROOK LANE - OLTON,2023-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
723349,BROOK LANE - OLTON,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.06
723349,BROOK LANE - OLTON,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-03-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-11T02:20:00.000+00:00,transformer,,Temperature,C,13.9
723349,BROOK LANE - OLTON,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
723349,BROOK LANE - OLTON,2023-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
723349,BROOK LANE - OLTON,2023-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
723349,BROOK LANE - OLTON,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.62
723349,BROOK LANE - OLTON,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.92
723349,BROOK LANE - OLTON,2023-03-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-03-11T02:10:00.000+00:00,transformer,,Temperature,C,14.1
723349,BROOK LANE - OLTON,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
723349,BROOK LANE - OLTON,2023-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
723349,BROOK LANE - OLTON,2023-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
723349,BROOK LANE - OLTON,2023-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
723349,BROOK LANE - OLTON,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.14
723349,BROOK LANE - OLTON,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.74
723349,BROOK LANE - OLTON,2023-03-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-11T02:00:00.000+00:00,transformer,,Temperature,C,14.2
723349,BROOK LANE - OLTON,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
723349,BROOK LANE - OLTON,2023-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
723349,BROOK LANE - OLTON,2023-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
723349,BROOK LANE - OLTON,2023-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.3
723349,BROOK LANE - OLTON,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.43
723349,BROOK LANE - OLTON,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.07
723349,BROOK LANE - OLTON,2023-03-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-03-11T01:50:00.000+00:00,transformer,,Temperature,C,14.4
723349,BROOK LANE - OLTON,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
723349,BROOK LANE - OLTON,2023-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.42
723349,BROOK LANE - OLTON,2023-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
723349,BROOK LANE - OLTON,2023-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.42
723349,BROOK LANE - OLTON,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.35
723349,BROOK LANE - OLTON,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-03-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
723349,BROOK LANE - OLTON,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-03-11T01:40:00.000+00:00,transformer,,Temperature,C,14.5
723349,BROOK LANE - OLTON,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
723349,BROOK LANE - OLTON,2023-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
723349,BROOK LANE - OLTON,2023-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
723349,BROOK LANE - OLTON,2023-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
723349,BROOK LANE - OLTON,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.74
723349,BROOK LANE - OLTON,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.51
723349,BROOK LANE - OLTON,2023-03-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-11T01:30:00.000+00:00,transformer,,Temperature,C,14.7
723349,BROOK LANE - OLTON,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
