Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.12
723349,BROOK LANE - OLTON,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.62
723349,BROOK LANE - OLTON,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-03-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
723349,BROOK LANE - OLTON,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
723349,BROOK LANE - OLTON,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-03-12T22:10:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
723349,BROOK LANE - OLTON,2023-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.62
723349,BROOK LANE - OLTON,2023-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
723349,BROOK LANE - OLTON,2023-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
723349,BROOK LANE - OLTON,2023-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
723349,BROOK LANE - OLTON,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
723349,BROOK LANE - OLTON,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.56
723349,BROOK LANE - OLTON,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-03-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,131.7
723349,BROOK LANE - OLTON,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.3
723349,BROOK LANE - OLTON,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-12T22:00:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
723349,BROOK LANE - OLTON,2023-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
723349,BROOK LANE - OLTON,2023-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
723349,BROOK LANE - OLTON,2023-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.56
723349,BROOK LANE - OLTON,2023-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
723349,BROOK LANE - OLTON,2023-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
723349,BROOK LANE - OLTON,2023-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
723349,BROOK LANE - OLTON,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.13
723349,BROOK LANE - OLTON,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.78
723349,BROOK LANE - OLTON,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-03-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
723349,BROOK LANE - OLTON,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-03-12T21:50:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
723349,BROOK LANE - OLTON,2023-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
723349,BROOK LANE - OLTON,2023-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
723349,BROOK LANE - OLTON,2023-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.77
723349,BROOK LANE - OLTON,2023-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
723349,BROOK LANE - OLTON,2023-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.23
723349,BROOK LANE - OLTON,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.22
723349,BROOK LANE - OLTON,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.67
723349,BROOK LANE - OLTON,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.74
723349,BROOK LANE - OLTON,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-03-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-03-12T21:40:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
723349,BROOK LANE - OLTON,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
723349,BROOK LANE - OLTON,2023-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
723349,BROOK LANE - OLTON,2023-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
723349,BROOK LANE - OLTON,2023-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.74
723349,BROOK LANE - OLTON,2023-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
723349,BROOK LANE - OLTON,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.5
723349,BROOK LANE - OLTON,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.09
723349,BROOK LANE - OLTON,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-03-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-03-12T21:30:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
723349,BROOK LANE - OLTON,2023-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
723349,BROOK LANE - OLTON,2023-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
723349,BROOK LANE - OLTON,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.17
723349,BROOK LANE - OLTON,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.41
723349,BROOK LANE - OLTON,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-03-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
723349,BROOK LANE - OLTON,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-03-12T21:20:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
723349,BROOK LANE - OLTON,2023-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
723349,BROOK LANE - OLTON,2023-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
723349,BROOK LANE - OLTON,2023-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.51
723349,BROOK LANE - OLTON,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.47
723349,BROOK LANE - OLTON,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-03-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.0
723349,BROOK LANE - OLTON,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-03-12T21:10:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
723349,BROOK LANE - OLTON,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
723349,BROOK LANE - OLTON,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
723349,BROOK LANE - OLTON,2023-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.47
723349,BROOK LANE - OLTON,2023-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
723349,BROOK LANE - OLTON,2023-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.62
723349,BROOK LANE - OLTON,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.02
723349,BROOK LANE - OLTON,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-03-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-03-12T21:00:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
723349,BROOK LANE - OLTON,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
723349,BROOK LANE - OLTON,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
723349,BROOK LANE - OLTON,2023-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.02
723349,BROOK LANE - OLTON,2023-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
723349,BROOK LANE - OLTON,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.71
723349,BROOK LANE - OLTON,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.23
723349,BROOK LANE - OLTON,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-03-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
723349,BROOK LANE - OLTON,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-03-12T20:50:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
723349,BROOK LANE - OLTON,2023-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
723349,BROOK LANE - OLTON,2023-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.23
723349,BROOK LANE - OLTON,2023-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
723349,BROOK LANE - OLTON,2023-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
723349,BROOK LANE - OLTON,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.91
723349,BROOK LANE - OLTON,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.83
723349,BROOK LANE - OLTON,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-03-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.3
723349,BROOK LANE - OLTON,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-03-12T20:40:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
723349,BROOK LANE - OLTON,2023-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
723349,BROOK LANE - OLTON,2023-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.91
723349,BROOK LANE - OLTON,2023-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
723349,BROOK LANE - OLTON,2023-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
723349,BROOK LANE - OLTON,2023-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
723349,BROOK LANE - OLTON,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.15
723349,BROOK LANE - OLTON,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.03
723349,BROOK LANE - OLTON,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.33
723349,BROOK LANE - OLTON,2023-03-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
723349,BROOK LANE - OLTON,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
723349,BROOK LANE - OLTON,2023-03-12T20:30:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
723349,BROOK LANE - OLTON,2023-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.15
723349,BROOK LANE - OLTON,2023-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.03
723349,BROOK LANE - OLTON,2023-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.33
723349,BROOK LANE - OLTON,2023-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
723349,BROOK LANE - OLTON,2023-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
723349,BROOK LANE - OLTON,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.87
723349,BROOK LANE - OLTON,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.28
723349,BROOK LANE - OLTON,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.21
723349,BROOK LANE - OLTON,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.82
723349,BROOK LANE - OLTON,2023-03-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.1
723349,BROOK LANE - OLTON,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
723349,BROOK LANE - OLTON,2023-03-12T20:20:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
723349,BROOK LANE - OLTON,2023-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.28
723349,BROOK LANE - OLTON,2023-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.21
723349,BROOK LANE - OLTON,2023-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.82
723349,BROOK LANE - OLTON,2023-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
723349,BROOK LANE - OLTON,2023-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
723349,BROOK LANE - OLTON,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.5
723349,BROOK LANE - OLTON,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.11
723349,BROOK LANE - OLTON,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.26
723349,BROOK LANE - OLTON,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-03-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.5
723349,BROOK LANE - OLTON,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-03-12T20:10:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
723349,BROOK LANE - OLTON,2023-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
723349,BROOK LANE - OLTON,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.26
723349,BROOK LANE - OLTON,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
723349,BROOK LANE - OLTON,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.87
723349,BROOK LANE - OLTON,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.27
723349,BROOK LANE - OLTON,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.06
723349,BROOK LANE - OLTON,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.05
723349,BROOK LANE - OLTON,2023-03-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
723349,BROOK LANE - OLTON,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.8
723349,BROOK LANE - OLTON,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
723349,BROOK LANE - OLTON,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
723349,BROOK LANE - OLTON,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
723349,BROOK LANE - OLTON,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.06
723349,BROOK LANE - OLTON,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
723349,BROOK LANE - OLTON,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
723349,BROOK LANE - OLTON,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
723349,BROOK LANE - OLTON,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.93
723349,BROOK LANE - OLTON,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.95
723349,BROOK LANE - OLTON,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.36
723349,BROOK LANE - OLTON,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.56
723349,BROOK LANE - OLTON,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-03-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
723349,BROOK LANE - OLTON,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.4
723349,BROOK LANE - OLTON,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
723349,BROOK LANE - OLTON,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
723349,BROOK LANE - OLTON,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
723349,BROOK LANE - OLTON,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.36
723349,BROOK LANE - OLTON,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.56
723349,BROOK LANE - OLTON,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
723349,BROOK LANE - OLTON,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
723349,BROOK LANE - OLTON,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.7
723349,BROOK LANE - OLTON,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.86
723349,BROOK LANE - OLTON,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.49
723349,BROOK LANE - OLTON,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.99
723349,BROOK LANE - OLTON,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-03-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,131.6
723349,BROOK LANE - OLTON,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
723349,BROOK LANE - OLTON,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.7
723349,BROOK LANE - OLTON,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
723349,BROOK LANE - OLTON,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
723349,BROOK LANE - OLTON,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
723349,BROOK LANE - OLTON,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
723349,BROOK LANE - OLTON,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.49
723349,BROOK LANE - OLTON,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.99
723349,BROOK LANE - OLTON,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
723349,BROOK LANE - OLTON,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
723349,BROOK LANE - OLTON,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
723349,BROOK LANE - OLTON,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.82
723349,BROOK LANE - OLTON,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.6
723349,BROOK LANE - OLTON,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.06
723349,BROOK LANE - OLTON,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.94
723349,BROOK LANE - OLTON,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.02
723349,BROOK LANE - OLTON,2023-03-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,133.1
723349,BROOK LANE - OLTON,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.0
723349,BROOK LANE - OLTON,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
723349,BROOK LANE - OLTON,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.6
723349,BROOK LANE - OLTON,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
723349,BROOK LANE - OLTON,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.94
723349,BROOK LANE - OLTON,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.02
723349,BROOK LANE - OLTON,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
723349,BROOK LANE - OLTON,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
723349,BROOK LANE - OLTON,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.65
723349,BROOK LANE - OLTON,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.72
723349,BROOK LANE - OLTON,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.4
723349,BROOK LANE - OLTON,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.04
723349,BROOK LANE - OLTON,2023-03-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.4
723349,BROOK LANE - OLTON,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.1
723349,BROOK LANE - OLTON,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
723349,BROOK LANE - OLTON,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
723349,BROOK LANE - OLTON,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.72
723349,BROOK LANE - OLTON,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.4
723349,BROOK LANE - OLTON,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.04
723349,BROOK LANE - OLTON,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
723349,BROOK LANE - OLTON,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
723349,BROOK LANE - OLTON,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.1
723349,BROOK LANE - OLTON,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.14
723349,BROOK LANE - OLTON,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.06
723349,BROOK LANE - OLTON,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.1
723349,BROOK LANE - OLTON,2023-03-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.0
723349,BROOK LANE - OLTON,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
723349,BROOK LANE - OLTON,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
723349,BROOK LANE - OLTON,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.14
723349,BROOK LANE - OLTON,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.06
723349,BROOK LANE - OLTON,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.1
723349,BROOK LANE - OLTON,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
723349,BROOK LANE - OLTON,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
723349,BROOK LANE - OLTON,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.25
723349,BROOK LANE - OLTON,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.49
723349,BROOK LANE - OLTON,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.79
723349,BROOK LANE - OLTON,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-03-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.1
723349,BROOK LANE - OLTON,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,25.7
