Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
723349,BROOK LANE - OLTON,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
723349,BROOK LANE - OLTON,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.79
723349,BROOK LANE - OLTON,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.27
723349,BROOK LANE - OLTON,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
723349,BROOK LANE - OLTON,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.14
723349,BROOK LANE - OLTON,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.38
723349,BROOK LANE - OLTON,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.81
723349,BROOK LANE - OLTON,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.22
723349,BROOK LANE - OLTON,2023-03-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.5
723349,BROOK LANE - OLTON,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
723349,BROOK LANE - OLTON,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
723349,BROOK LANE - OLTON,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.81
723349,BROOK LANE - OLTON,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
723349,BROOK LANE - OLTON,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
723349,BROOK LANE - OLTON,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.51
723349,BROOK LANE - OLTON,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.61
723349,BROOK LANE - OLTON,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.03
723349,BROOK LANE - OLTON,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.91
723349,BROOK LANE - OLTON,2023-03-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.6
723349,BROOK LANE - OLTON,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
723349,BROOK LANE - OLTON,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
723349,BROOK LANE - OLTON,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.61
723349,BROOK LANE - OLTON,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.03
723349,BROOK LANE - OLTON,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.91
723349,BROOK LANE - OLTON,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
723349,BROOK LANE - OLTON,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.45
723349,BROOK LANE - OLTON,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.13
723349,BROOK LANE - OLTON,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.75
723349,BROOK LANE - OLTON,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.72
723349,BROOK LANE - OLTON,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.07
723349,BROOK LANE - OLTON,2023-03-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.0
723349,BROOK LANE - OLTON,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
723349,BROOK LANE - OLTON,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
723349,BROOK LANE - OLTON,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
723349,BROOK LANE - OLTON,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.72
723349,BROOK LANE - OLTON,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
723349,BROOK LANE - OLTON,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
723349,BROOK LANE - OLTON,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.54
723349,BROOK LANE - OLTON,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.32
723349,BROOK LANE - OLTON,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.91
723349,BROOK LANE - OLTON,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.65
723349,BROOK LANE - OLTON,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.18
723349,BROOK LANE - OLTON,2023-03-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.1
723349,BROOK LANE - OLTON,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
723349,BROOK LANE - OLTON,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
723349,BROOK LANE - OLTON,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
723349,BROOK LANE - OLTON,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.32
723349,BROOK LANE - OLTON,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
723349,BROOK LANE - OLTON,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.65
723349,BROOK LANE - OLTON,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.18
723349,BROOK LANE - OLTON,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
723349,BROOK LANE - OLTON,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
723349,BROOK LANE - OLTON,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.37
723349,BROOK LANE - OLTON,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.65
723349,BROOK LANE - OLTON,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.04
723349,BROOK LANE - OLTON,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.7
723349,BROOK LANE - OLTON,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.79
723349,BROOK LANE - OLTON,2023-03-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,122.9
723349,BROOK LANE - OLTON,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.0
723349,BROOK LANE - OLTON,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
723349,BROOK LANE - OLTON,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
723349,BROOK LANE - OLTON,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
723349,BROOK LANE - OLTON,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
723349,BROOK LANE - OLTON,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
723349,BROOK LANE - OLTON,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.7
723349,BROOK LANE - OLTON,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
723349,BROOK LANE - OLTON,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
723349,BROOK LANE - OLTON,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
723349,BROOK LANE - OLTON,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.14
723349,BROOK LANE - OLTON,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.13
723349,BROOK LANE - OLTON,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.69
723349,BROOK LANE - OLTON,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.45
723349,BROOK LANE - OLTON,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.4
723349,BROOK LANE - OLTON,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
723349,BROOK LANE - OLTON,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
723349,BROOK LANE - OLTON,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
723349,BROOK LANE - OLTON,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.68
723349,BROOK LANE - OLTON,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.45
723349,BROOK LANE - OLTON,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
723349,BROOK LANE - OLTON,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.8
723349,BROOK LANE - OLTON,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.5
723349,BROOK LANE - OLTON,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.72
723349,BROOK LANE - OLTON,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.19
723349,BROOK LANE - OLTON,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.4
723349,BROOK LANE - OLTON,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
723349,BROOK LANE - OLTON,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
723349,BROOK LANE - OLTON,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
723349,BROOK LANE - OLTON,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
723349,BROOK LANE - OLTON,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.72
723349,BROOK LANE - OLTON,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
723349,BROOK LANE - OLTON,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
723349,BROOK LANE - OLTON,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.79
723349,BROOK LANE - OLTON,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.61
723349,BROOK LANE - OLTON,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.42
723349,BROOK LANE - OLTON,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.58
723349,BROOK LANE - OLTON,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.81
723349,BROOK LANE - OLTON,2023-03-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.9
723349,BROOK LANE - OLTON,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.1
723349,BROOK LANE - OLTON,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
723349,BROOK LANE - OLTON,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
723349,BROOK LANE - OLTON,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
723349,BROOK LANE - OLTON,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
723349,BROOK LANE - OLTON,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.58
723349,BROOK LANE - OLTON,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.81
723349,BROOK LANE - OLTON,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
723349,BROOK LANE - OLTON,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
723349,BROOK LANE - OLTON,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.31
723349,BROOK LANE - OLTON,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.94
723349,BROOK LANE - OLTON,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.28
723349,BROOK LANE - OLTON,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-03-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,132.9
723349,BROOK LANE - OLTON,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.9
723349,BROOK LANE - OLTON,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
723349,BROOK LANE - OLTON,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
723349,BROOK LANE - OLTON,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
723349,BROOK LANE - OLTON,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.28
723349,BROOK LANE - OLTON,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,132.9
723349,BROOK LANE - OLTON,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
723349,BROOK LANE - OLTON,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.14
723349,BROOK LANE - OLTON,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.22
723349,BROOK LANE - OLTON,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.8
723349,BROOK LANE - OLTON,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.67
723349,BROOK LANE - OLTON,2023-03-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.5
723349,BROOK LANE - OLTON,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
723349,BROOK LANE - OLTON,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
723349,BROOK LANE - OLTON,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
723349,BROOK LANE - OLTON,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.8
723349,BROOK LANE - OLTON,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
723349,BROOK LANE - OLTON,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
723349,BROOK LANE - OLTON,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.18
723349,BROOK LANE - OLTON,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.77
723349,BROOK LANE - OLTON,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.33
723349,BROOK LANE - OLTON,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.68
723349,BROOK LANE - OLTON,2023-03-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.6
723349,BROOK LANE - OLTON,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
723349,BROOK LANE - OLTON,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
723349,BROOK LANE - OLTON,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.33
723349,BROOK LANE - OLTON,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
723349,BROOK LANE - OLTON,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
723349,BROOK LANE - OLTON,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.08
723349,BROOK LANE - OLTON,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.53
723349,BROOK LANE - OLTON,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.85
723349,BROOK LANE - OLTON,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-03-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.2
723349,BROOK LANE - OLTON,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
723349,BROOK LANE - OLTON,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
723349,BROOK LANE - OLTON,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.85
723349,BROOK LANE - OLTON,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
723349,BROOK LANE - OLTON,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.4
723349,BROOK LANE - OLTON,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.26
723349,BROOK LANE - OLTON,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.2
723349,BROOK LANE - OLTON,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.76
723349,BROOK LANE - OLTON,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-03-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.4
723349,BROOK LANE - OLTON,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.0
723349,BROOK LANE - OLTON,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
723349,BROOK LANE - OLTON,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
723349,BROOK LANE - OLTON,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
723349,BROOK LANE - OLTON,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.76
723349,BROOK LANE - OLTON,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
723349,BROOK LANE - OLTON,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
723349,BROOK LANE - OLTON,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.24
723349,BROOK LANE - OLTON,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.67
723349,BROOK LANE - OLTON,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.84
723349,BROOK LANE - OLTON,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-03-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.0
723349,BROOK LANE - OLTON,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-12T16:40:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
723349,BROOK LANE - OLTON,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
723349,BROOK LANE - OLTON,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
723349,BROOK LANE - OLTON,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.84
723349,BROOK LANE - OLTON,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
723349,BROOK LANE - OLTON,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.89
723349,BROOK LANE - OLTON,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.92
723349,BROOK LANE - OLTON,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.16
723349,BROOK LANE - OLTON,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-03-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.5
723349,BROOK LANE - OLTON,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
723349,BROOK LANE - OLTON,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
723349,BROOK LANE - OLTON,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.16
723349,BROOK LANE - OLTON,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
723349,BROOK LANE - OLTON,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-15.4
723349,BROOK LANE - OLTON,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.06
723349,BROOK LANE - OLTON,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-9.11
723349,BROOK LANE - OLTON,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.28
723349,BROOK LANE - OLTON,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-03-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
723349,BROOK LANE - OLTON,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.2
723349,BROOK LANE - OLTON,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-03-12T16:20:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.4
723349,BROOK LANE - OLTON,2023-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
723349,BROOK LANE - OLTON,2023-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
723349,BROOK LANE - OLTON,2023-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.28
723349,BROOK LANE - OLTON,2023-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
723349,BROOK LANE - OLTON,2023-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
723349,BROOK LANE - OLTON,2023-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.07
723349,BROOK LANE - OLTON,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.05
723349,BROOK LANE - OLTON,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.71
723349,BROOK LANE - OLTON,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.54
723349,BROOK LANE - OLTON,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.45
723349,BROOK LANE - OLTON,2023-03-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.8
723349,BROOK LANE - OLTON,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-03-12T16:10:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
723349,BROOK LANE - OLTON,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
723349,BROOK LANE - OLTON,2023-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.05
723349,BROOK LANE - OLTON,2023-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
723349,BROOK LANE - OLTON,2023-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.54
723349,BROOK LANE - OLTON,2023-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.45
723349,BROOK LANE - OLTON,2023-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
723349,BROOK LANE - OLTON,2023-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.53
723349,BROOK LANE - OLTON,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.81
723349,BROOK LANE - OLTON,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.22
723349,BROOK LANE - OLTON,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.22
723349,BROOK LANE - OLTON,2023-03-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.6
723349,BROOK LANE - OLTON,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-03-12T16:00:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
723349,BROOK LANE - OLTON,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
723349,BROOK LANE - OLTON,2023-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.81
723349,BROOK LANE - OLTON,2023-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.22
723349,BROOK LANE - OLTON,2023-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
723349,BROOK LANE - OLTON,2023-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
723349,BROOK LANE - OLTON,2023-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.26
723349,BROOK LANE - OLTON,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.14
723349,BROOK LANE - OLTON,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.07
723349,BROOK LANE - OLTON,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.03
723349,BROOK LANE - OLTON,2023-03-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.3
723349,BROOK LANE - OLTON,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.0
723349,BROOK LANE - OLTON,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-12T15:50:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
723349,BROOK LANE - OLTON,2023-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
723349,BROOK LANE - OLTON,2023-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
723349,BROOK LANE - OLTON,2023-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.07
723349,BROOK LANE - OLTON,2023-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
