Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
723349,BROOK LANE - OLTON,2023-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
723349,BROOK LANE - OLTON,2023-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.7
723349,BROOK LANE - OLTON,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.94
723349,BROOK LANE - OLTON,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.8
723349,BROOK LANE - OLTON,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-03-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.9
723349,BROOK LANE - OLTON,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-03-12T15:40:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
723349,BROOK LANE - OLTON,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
723349,BROOK LANE - OLTON,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
723349,BROOK LANE - OLTON,2023-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
723349,BROOK LANE - OLTON,2023-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
723349,BROOK LANE - OLTON,2023-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.8
723349,BROOK LANE - OLTON,2023-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
723349,BROOK LANE - OLTON,2023-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.86
723349,BROOK LANE - OLTON,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
723349,BROOK LANE - OLTON,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.99
723349,BROOK LANE - OLTON,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.75
723349,BROOK LANE - OLTON,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-03-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,118.7
723349,BROOK LANE - OLTON,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.7
723349,BROOK LANE - OLTON,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
723349,BROOK LANE - OLTON,2023-03-12T15:30:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
723349,BROOK LANE - OLTON,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
723349,BROOK LANE - OLTON,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
723349,BROOK LANE - OLTON,2023-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
723349,BROOK LANE - OLTON,2023-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
723349,BROOK LANE - OLTON,2023-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
723349,BROOK LANE - OLTON,2023-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.75
723349,BROOK LANE - OLTON,2023-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
723349,BROOK LANE - OLTON,2023-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
723349,BROOK LANE - OLTON,2023-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
723349,BROOK LANE - OLTON,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.5
723349,BROOK LANE - OLTON,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
723349,BROOK LANE - OLTON,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
723349,BROOK LANE - OLTON,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.54
723349,BROOK LANE - OLTON,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-03-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,131.0
723349,BROOK LANE - OLTON,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.1
723349,BROOK LANE - OLTON,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-12T15:20:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
723349,BROOK LANE - OLTON,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
723349,BROOK LANE - OLTON,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
723349,BROOK LANE - OLTON,2023-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
723349,BROOK LANE - OLTON,2023-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
723349,BROOK LANE - OLTON,2023-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
723349,BROOK LANE - OLTON,2023-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.54
723349,BROOK LANE - OLTON,2023-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
723349,BROOK LANE - OLTON,2023-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
723349,BROOK LANE - OLTON,2023-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.74
723349,BROOK LANE - OLTON,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
723349,BROOK LANE - OLTON,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.37
723349,BROOK LANE - OLTON,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.29
723349,BROOK LANE - OLTON,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.7
723349,BROOK LANE - OLTON,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-03-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,116.6
723349,BROOK LANE - OLTON,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.9
723349,BROOK LANE - OLTON,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-12T15:10:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
723349,BROOK LANE - OLTON,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
723349,BROOK LANE - OLTON,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
723349,BROOK LANE - OLTON,2023-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
723349,BROOK LANE - OLTON,2023-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
723349,BROOK LANE - OLTON,2023-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
723349,BROOK LANE - OLTON,2023-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
723349,BROOK LANE - OLTON,2023-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.7
723349,BROOK LANE - OLTON,2023-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
723349,BROOK LANE - OLTON,2023-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
723349,BROOK LANE - OLTON,2023-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.34
723349,BROOK LANE - OLTON,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
723349,BROOK LANE - OLTON,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.13
723349,BROOK LANE - OLTON,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.4
723349,BROOK LANE - OLTON,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-03-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.8
723349,BROOK LANE - OLTON,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.1
723349,BROOK LANE - OLTON,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-03-12T15:00:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
723349,BROOK LANE - OLTON,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
723349,BROOK LANE - OLTON,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
723349,BROOK LANE - OLTON,2023-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
723349,BROOK LANE - OLTON,2023-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
723349,BROOK LANE - OLTON,2023-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
723349,BROOK LANE - OLTON,2023-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.4
723349,BROOK LANE - OLTON,2023-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
723349,BROOK LANE - OLTON,2023-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
723349,BROOK LANE - OLTON,2023-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.1
723349,BROOK LANE - OLTON,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.51
723349,BROOK LANE - OLTON,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.37
723349,BROOK LANE - OLTON,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.34
723349,BROOK LANE - OLTON,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.22
723349,BROOK LANE - OLTON,2023-03-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
723349,BROOK LANE - OLTON,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.6
723349,BROOK LANE - OLTON,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-03-12T14:50:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
723349,BROOK LANE - OLTON,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
723349,BROOK LANE - OLTON,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
723349,BROOK LANE - OLTON,2023-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
723349,BROOK LANE - OLTON,2023-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
723349,BROOK LANE - OLTON,2023-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
723349,BROOK LANE - OLTON,2023-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.34
723349,BROOK LANE - OLTON,2023-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.22
723349,BROOK LANE - OLTON,2023-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
723349,BROOK LANE - OLTON,2023-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
723349,BROOK LANE - OLTON,2023-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.64
723349,BROOK LANE - OLTON,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.23
723349,BROOK LANE - OLTON,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.56
723349,BROOK LANE - OLTON,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.93
723349,BROOK LANE - OLTON,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.25
723349,BROOK LANE - OLTON,2023-03-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
723349,BROOK LANE - OLTON,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.1
723349,BROOK LANE - OLTON,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-03-12T14:40:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
723349,BROOK LANE - OLTON,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
723349,BROOK LANE - OLTON,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
723349,BROOK LANE - OLTON,2023-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
723349,BROOK LANE - OLTON,2023-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.23
723349,BROOK LANE - OLTON,2023-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.56
723349,BROOK LANE - OLTON,2023-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.93
723349,BROOK LANE - OLTON,2023-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.25
723349,BROOK LANE - OLTON,2023-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
723349,BROOK LANE - OLTON,2023-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
723349,BROOK LANE - OLTON,2023-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.51
723349,BROOK LANE - OLTON,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.71
723349,BROOK LANE - OLTON,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.64
723349,BROOK LANE - OLTON,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-03-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.2
723349,BROOK LANE - OLTON,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.5
723349,BROOK LANE - OLTON,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-03-12T14:30:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
723349,BROOK LANE - OLTON,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
723349,BROOK LANE - OLTON,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
723349,BROOK LANE - OLTON,2023-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
723349,BROOK LANE - OLTON,2023-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
723349,BROOK LANE - OLTON,2023-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.64
723349,BROOK LANE - OLTON,2023-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
723349,BROOK LANE - OLTON,2023-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
723349,BROOK LANE - OLTON,2023-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.05
723349,BROOK LANE - OLTON,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.86
723349,BROOK LANE - OLTON,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.63
723349,BROOK LANE - OLTON,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-03-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,118.4
723349,BROOK LANE - OLTON,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.5
723349,BROOK LANE - OLTON,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-03-12T14:20:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
723349,BROOK LANE - OLTON,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
723349,BROOK LANE - OLTON,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
723349,BROOK LANE - OLTON,2023-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
723349,BROOK LANE - OLTON,2023-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
723349,BROOK LANE - OLTON,2023-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.63
723349,BROOK LANE - OLTON,2023-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
723349,BROOK LANE - OLTON,2023-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
723349,BROOK LANE - OLTON,2023-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.11
723349,BROOK LANE - OLTON,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.11
723349,BROOK LANE - OLTON,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.27
723349,BROOK LANE - OLTON,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.94
723349,BROOK LANE - OLTON,2023-03-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.6
723349,BROOK LANE - OLTON,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-03-12T14:10:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
723349,BROOK LANE - OLTON,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
723349,BROOK LANE - OLTON,2023-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
723349,BROOK LANE - OLTON,2023-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.27
723349,BROOK LANE - OLTON,2023-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.94
723349,BROOK LANE - OLTON,2023-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
723349,BROOK LANE - OLTON,2023-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.64
723349,BROOK LANE - OLTON,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.64
723349,BROOK LANE - OLTON,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.38
723349,BROOK LANE - OLTON,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-03-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
723349,BROOK LANE - OLTON,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.1
723349,BROOK LANE - OLTON,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-03-12T14:00:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
723349,BROOK LANE - OLTON,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
723349,BROOK LANE - OLTON,2023-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
723349,BROOK LANE - OLTON,2023-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.38
723349,BROOK LANE - OLTON,2023-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
723349,BROOK LANE - OLTON,2023-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
723349,BROOK LANE - OLTON,2023-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.8
723349,BROOK LANE - OLTON,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.2
723349,BROOK LANE - OLTON,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.47
723349,BROOK LANE - OLTON,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.48
723349,BROOK LANE - OLTON,2023-03-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
723349,BROOK LANE - OLTON,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.5
723349,BROOK LANE - OLTON,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-03-12T13:50:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
723349,BROOK LANE - OLTON,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
723349,BROOK LANE - OLTON,2023-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
723349,BROOK LANE - OLTON,2023-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
723349,BROOK LANE - OLTON,2023-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.47
723349,BROOK LANE - OLTON,2023-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
723349,BROOK LANE - OLTON,2023-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
723349,BROOK LANE - OLTON,2023-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
723349,BROOK LANE - OLTON,2023-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.72
723349,BROOK LANE - OLTON,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.16
723349,BROOK LANE - OLTON,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.34
723349,BROOK LANE - OLTON,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-03-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.9
723349,BROOK LANE - OLTON,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-03-12T13:40:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
723349,BROOK LANE - OLTON,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
723349,BROOK LANE - OLTON,2023-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
723349,BROOK LANE - OLTON,2023-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.34
723349,BROOK LANE - OLTON,2023-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
723349,BROOK LANE - OLTON,2023-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.8
723349,BROOK LANE - OLTON,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.42
723349,BROOK LANE - OLTON,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.78
723349,BROOK LANE - OLTON,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-03-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.6
723349,BROOK LANE - OLTON,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-03-12T13:30:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
723349,BROOK LANE - OLTON,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
723349,BROOK LANE - OLTON,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
723349,BROOK LANE - OLTON,2023-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
723349,BROOK LANE - OLTON,2023-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
723349,BROOK LANE - OLTON,2023-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.78
723349,BROOK LANE - OLTON,2023-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
723349,BROOK LANE - OLTON,2023-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.9
723349,BROOK LANE - OLTON,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.37
723349,BROOK LANE - OLTON,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.62
723349,BROOK LANE - OLTON,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-03-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.8
723349,BROOK LANE - OLTON,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.0
723349,BROOK LANE - OLTON,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-03-12T13:20:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
723349,BROOK LANE - OLTON,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
723349,BROOK LANE - OLTON,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
723349,BROOK LANE - OLTON,2023-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
723349,BROOK LANE - OLTON,2023-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.62
723349,BROOK LANE - OLTON,2023-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
723349,BROOK LANE - OLTON,2023-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
723349,BROOK LANE - OLTON,2023-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.46
723349,BROOK LANE - OLTON,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.76
723349,BROOK LANE - OLTON,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.45
723349,BROOK LANE - OLTON,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.65
723349,BROOK LANE - OLTON,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-03-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.3
723349,BROOK LANE - OLTON,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.4
723349,BROOK LANE - OLTON,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-03-12T13:10:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
723349,BROOK LANE - OLTON,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
723349,BROOK LANE - OLTON,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
723349,BROOK LANE - OLTON,2023-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
723349,BROOK LANE - OLTON,2023-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
723349,BROOK LANE - OLTON,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.65
723349,BROOK LANE - OLTON,2023-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
723349,BROOK LANE - OLTON,2023-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
723349,BROOK LANE - OLTON,2023-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.1
723349,BROOK LANE - OLTON,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.4
723349,BROOK LANE - OLTON,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.74
723349,BROOK LANE - OLTON,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-03-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.2
723349,BROOK LANE - OLTON,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-03-12T13:00:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
723349,BROOK LANE - OLTON,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
723349,BROOK LANE - OLTON,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
723349,BROOK LANE - OLTON,2023-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
723349,BROOK LANE - OLTON,2023-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.74
723349,BROOK LANE - OLTON,2023-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
723349,BROOK LANE - OLTON,2023-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.78
723349,BROOK LANE - OLTON,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.54
723349,BROOK LANE - OLTON,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.17
723349,BROOK LANE - OLTON,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-03-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.1
723349,BROOK LANE - OLTON,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-03-12T12:50:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
723349,BROOK LANE - OLTON,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
723349,BROOK LANE - OLTON,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
723349,BROOK LANE - OLTON,2023-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
723349,BROOK LANE - OLTON,2023-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
723349,BROOK LANE - OLTON,2023-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.17
723349,BROOK LANE - OLTON,2023-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
723349,BROOK LANE - OLTON,2023-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.13
723349,BROOK LANE - OLTON,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.44
723349,BROOK LANE - OLTON,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.99
723349,BROOK LANE - OLTON,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-03-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,147.2
723349,BROOK LANE - OLTON,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.2
723349,BROOK LANE - OLTON,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-03-12T12:40:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
723349,BROOK LANE - OLTON,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
723349,BROOK LANE - OLTON,2023-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
723349,BROOK LANE - OLTON,2023-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.99
723349,BROOK LANE - OLTON,2023-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,147.2
723349,BROOK LANE - OLTON,2023-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
723349,BROOK LANE - OLTON,2023-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.86
723349,BROOK LANE - OLTON,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.22
723349,BROOK LANE - OLTON,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.15
723349,BROOK LANE - OLTON,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-03-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,146.0
723349,BROOK LANE - OLTON,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
