Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-03-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-12T06:00:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-03-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-03-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-03-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-03-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-03-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-03-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
723349,BROOK LANE - OLTON,2023-03-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-03-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
723349,BROOK LANE - OLTON,2023-03-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-03-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-03-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-03-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
723349,BROOK LANE - OLTON,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
723349,BROOK LANE - OLTON,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.4
723349,BROOK LANE - OLTON,2023-03-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-03-12T05:50:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-03-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-03-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-03-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-03-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-03-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-03-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
723349,BROOK LANE - OLTON,2023-03-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
723349,BROOK LANE - OLTON,2023-03-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
723349,BROOK LANE - OLTON,2023-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-03-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
723349,BROOK LANE - OLTON,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
723349,BROOK LANE - OLTON,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.22
723349,BROOK LANE - OLTON,2023-03-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
723349,BROOK LANE - OLTON,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-03-12T05:40:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-03-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-03-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-03-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-03-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-03-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
723349,BROOK LANE - OLTON,2023-03-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
723349,BROOK LANE - OLTON,2023-03-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
723349,BROOK LANE - OLTON,2023-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-03-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
723349,BROOK LANE - OLTON,2023-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
723349,BROOK LANE - OLTON,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
723349,BROOK LANE - OLTON,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.5
723349,BROOK LANE - OLTON,2023-03-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
723349,BROOK LANE - OLTON,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-03-12T05:30:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-03-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-03-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-03-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-03-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-03-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
723349,BROOK LANE - OLTON,2023-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
723349,BROOK LANE - OLTON,2023-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
723349,BROOK LANE - OLTON,2023-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
723349,BROOK LANE - OLTON,2023-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
723349,BROOK LANE - OLTON,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
723349,BROOK LANE - OLTON,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.56
723349,BROOK LANE - OLTON,2023-03-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-03-12T05:20:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
723349,BROOK LANE - OLTON,2023-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
723349,BROOK LANE - OLTON,2023-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
723349,BROOK LANE - OLTON,2023-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
723349,BROOK LANE - OLTON,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
723349,BROOK LANE - OLTON,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.48
723349,BROOK LANE - OLTON,2023-03-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
723349,BROOK LANE - OLTON,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-03-12T05:10:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
723349,BROOK LANE - OLTON,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
723349,BROOK LANE - OLTON,2023-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
723349,BROOK LANE - OLTON,2023-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
723349,BROOK LANE - OLTON,2023-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
723349,BROOK LANE - OLTON,2023-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
723349,BROOK LANE - OLTON,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
723349,BROOK LANE - OLTON,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.55
723349,BROOK LANE - OLTON,2023-03-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-03-12T05:00:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-03-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-03-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-03-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
723349,BROOK LANE - OLTON,2023-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
723349,BROOK LANE - OLTON,2023-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
723349,BROOK LANE - OLTON,2023-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
723349,BROOK LANE - OLTON,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.22
723349,BROOK LANE - OLTON,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.68
723349,BROOK LANE - OLTON,2023-03-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-03-12T04:50:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-03-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-03-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-03-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-03-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-03-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
723349,BROOK LANE - OLTON,2023-03-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
723349,BROOK LANE - OLTON,2023-03-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
723349,BROOK LANE - OLTON,2023-03-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-03-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-03-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
723349,BROOK LANE - OLTON,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.22
723349,BROOK LANE - OLTON,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.78
723349,BROOK LANE - OLTON,2023-03-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-03-12T04:40:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-03-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-03-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-03-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-03-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-03-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-03-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-03-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
723349,BROOK LANE - OLTON,2023-03-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
723349,BROOK LANE - OLTON,2023-03-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
723349,BROOK LANE - OLTON,2023-03-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-03-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-03-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
723349,BROOK LANE - OLTON,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.2
723349,BROOK LANE - OLTON,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
723349,BROOK LANE - OLTON,2023-03-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-03-12T04:30:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-03-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-03-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-03-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
723349,BROOK LANE - OLTON,2023-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
723349,BROOK LANE - OLTON,2023-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
723349,BROOK LANE - OLTON,2023-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
723349,BROOK LANE - OLTON,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.61
723349,BROOK LANE - OLTON,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.37
723349,BROOK LANE - OLTON,2023-03-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
723349,BROOK LANE - OLTON,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-12T04:20:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-03-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-03-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-03-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
723349,BROOK LANE - OLTON,2023-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
723349,BROOK LANE - OLTON,2023-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
723349,BROOK LANE - OLTON,2023-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
723349,BROOK LANE - OLTON,2023-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
723349,BROOK LANE - OLTON,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.09
723349,BROOK LANE - OLTON,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-03-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
723349,BROOK LANE - OLTON,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-12T04:10:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-03-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-03-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-03-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
723349,BROOK LANE - OLTON,2023-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
723349,BROOK LANE - OLTON,2023-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
723349,BROOK LANE - OLTON,2023-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
723349,BROOK LANE - OLTON,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
723349,BROOK LANE - OLTON,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.83
723349,BROOK LANE - OLTON,2023-03-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
723349,BROOK LANE - OLTON,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-03-12T04:00:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
723349,BROOK LANE - OLTON,2023-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
723349,BROOK LANE - OLTON,2023-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
723349,BROOK LANE - OLTON,2023-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
723349,BROOK LANE - OLTON,2023-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
723349,BROOK LANE - OLTON,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
723349,BROOK LANE - OLTON,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.01
723349,BROOK LANE - OLTON,2023-03-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-12T03:50:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
723349,BROOK LANE - OLTON,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
723349,BROOK LANE - OLTON,2023-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
723349,BROOK LANE - OLTON,2023-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
723349,BROOK LANE - OLTON,2023-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
723349,BROOK LANE - OLTON,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
723349,BROOK LANE - OLTON,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-03-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-12T03:40:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
723349,BROOK LANE - OLTON,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
723349,BROOK LANE - OLTON,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
723349,BROOK LANE - OLTON,2023-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
723349,BROOK LANE - OLTON,2023-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
723349,BROOK LANE - OLTON,2023-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
723349,BROOK LANE - OLTON,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
723349,BROOK LANE - OLTON,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.78
723349,BROOK LANE - OLTON,2023-03-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
723349,BROOK LANE - OLTON,2023-03-12T03:30:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
723349,BROOK LANE - OLTON,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
723349,BROOK LANE - OLTON,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
723349,BROOK LANE - OLTON,2023-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
723349,BROOK LANE - OLTON,2023-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
723349,BROOK LANE - OLTON,2023-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
723349,BROOK LANE - OLTON,2023-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
723349,BROOK LANE - OLTON,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
723349,BROOK LANE - OLTON,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.05
723349,BROOK LANE - OLTON,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-03-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
723349,BROOK LANE - OLTON,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
723349,BROOK LANE - OLTON,2023-03-12T03:20:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
723349,BROOK LANE - OLTON,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
723349,BROOK LANE - OLTON,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
723349,BROOK LANE - OLTON,2023-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
723349,BROOK LANE - OLTON,2023-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
723349,BROOK LANE - OLTON,2023-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
723349,BROOK LANE - OLTON,2023-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
723349,BROOK LANE - OLTON,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
723349,BROOK LANE - OLTON,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
723349,BROOK LANE - OLTON,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-03-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
723349,BROOK LANE - OLTON,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-03-12T03:10:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
723349,BROOK LANE - OLTON,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
723349,BROOK LANE - OLTON,2023-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
723349,BROOK LANE - OLTON,2023-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
723349,BROOK LANE - OLTON,2023-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
723349,BROOK LANE - OLTON,2023-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
723349,BROOK LANE - OLTON,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.59
723349,BROOK LANE - OLTON,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.09
723349,BROOK LANE - OLTON,2023-03-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
723349,BROOK LANE - OLTON,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-03-12T03:00:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
723349,BROOK LANE - OLTON,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
723349,BROOK LANE - OLTON,2023-03-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-03-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
723349,BROOK LANE - OLTON,2023-03-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-03-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-03-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
723349,BROOK LANE - OLTON,2023-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
723349,BROOK LANE - OLTON,2023-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
723349,BROOK LANE - OLTON,2023-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
723349,BROOK LANE - OLTON,2023-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
723349,BROOK LANE - OLTON,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
723349,BROOK LANE - OLTON,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.89
723349,BROOK LANE - OLTON,2023-03-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-12T02:50:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
723349,BROOK LANE - OLTON,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
723349,BROOK LANE - OLTON,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
723349,BROOK LANE - OLTON,2023-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
