Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
723349,BROOK LANE - OLTON,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.98
723349,BROOK LANE - OLTON,2023-03-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-13T23:30:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
723349,BROOK LANE - OLTON,2023-03-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
723349,BROOK LANE - OLTON,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
723349,BROOK LANE - OLTON,2023-03-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-03-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-03-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
723349,BROOK LANE - OLTON,2023-03-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-03-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
723349,BROOK LANE - OLTON,2023-03-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
723349,BROOK LANE - OLTON,2023-03-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-03-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-03-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
723349,BROOK LANE - OLTON,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.04
723349,BROOK LANE - OLTON,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.54
723349,BROOK LANE - OLTON,2023-03-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-03-13T23:20:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-03-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
723349,BROOK LANE - OLTON,2023-03-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
723349,BROOK LANE - OLTON,2023-03-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
723349,BROOK LANE - OLTON,2023-03-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-03-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-03-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
723349,BROOK LANE - OLTON,2023-03-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-03-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
723349,BROOK LANE - OLTON,2023-03-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
723349,BROOK LANE - OLTON,2023-03-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-03-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-03-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-03-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
723349,BROOK LANE - OLTON,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
723349,BROOK LANE - OLTON,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
723349,BROOK LANE - OLTON,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.8
723349,BROOK LANE - OLTON,2023-03-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-03-13T23:10:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-03-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
723349,BROOK LANE - OLTON,2023-03-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
723349,BROOK LANE - OLTON,2023-03-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-03-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
723349,BROOK LANE - OLTON,2023-03-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-03-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
723349,BROOK LANE - OLTON,2023-03-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-03-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
723349,BROOK LANE - OLTON,2023-03-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
723349,BROOK LANE - OLTON,2023-03-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-03-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-03-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-03-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
723349,BROOK LANE - OLTON,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
723349,BROOK LANE - OLTON,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.88
723349,BROOK LANE - OLTON,2023-03-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
723349,BROOK LANE - OLTON,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-13T23:00:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-03-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-03-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-03-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-03-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-03-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-03-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
723349,BROOK LANE - OLTON,2023-03-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-03-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
723349,BROOK LANE - OLTON,2023-03-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
723349,BROOK LANE - OLTON,2023-03-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
723349,BROOK LANE - OLTON,2023-03-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-03-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-03-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
723349,BROOK LANE - OLTON,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.48
723349,BROOK LANE - OLTON,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.29
723349,BROOK LANE - OLTON,2023-03-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-13T22:50:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-03-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
723349,BROOK LANE - OLTON,2023-03-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
723349,BROOK LANE - OLTON,2023-03-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
723349,BROOK LANE - OLTON,2023-03-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-03-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-03-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
723349,BROOK LANE - OLTON,2023-03-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-03-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
723349,BROOK LANE - OLTON,2023-03-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
723349,BROOK LANE - OLTON,2023-03-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-03-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-03-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
723349,BROOK LANE - OLTON,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.81
723349,BROOK LANE - OLTON,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.61
723349,BROOK LANE - OLTON,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.6
723349,BROOK LANE - OLTON,2023-03-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-03-13T22:40:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-03-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
723349,BROOK LANE - OLTON,2023-03-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
723349,BROOK LANE - OLTON,2023-03-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
723349,BROOK LANE - OLTON,2023-03-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
723349,BROOK LANE - OLTON,2023-03-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-03-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
723349,BROOK LANE - OLTON,2023-03-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-03-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
723349,BROOK LANE - OLTON,2023-03-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.6
723349,BROOK LANE - OLTON,2023-03-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-03-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-03-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
723349,BROOK LANE - OLTON,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.07
723349,BROOK LANE - OLTON,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
723349,BROOK LANE - OLTON,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-03-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-13T22:30:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-03-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-03-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
723349,BROOK LANE - OLTON,2023-03-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-03-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
723349,BROOK LANE - OLTON,2023-03-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-03-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
723349,BROOK LANE - OLTON,2023-03-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-03-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-03-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-03-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
723349,BROOK LANE - OLTON,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.66
723349,BROOK LANE - OLTON,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.37
723349,BROOK LANE - OLTON,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-03-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
723349,BROOK LANE - OLTON,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-13T22:20:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-03-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
723349,BROOK LANE - OLTON,2023-03-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-03-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
723349,BROOK LANE - OLTON,2023-03-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-03-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.37
723349,BROOK LANE - OLTON,2023-03-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-03-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
723349,BROOK LANE - OLTON,2023-03-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-03-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.42
723349,BROOK LANE - OLTON,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.32
723349,BROOK LANE - OLTON,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.33
723349,BROOK LANE - OLTON,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-03-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-03-13T22:10:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-03-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
723349,BROOK LANE - OLTON,2023-03-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-03-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
723349,BROOK LANE - OLTON,2023-03-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-03-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
723349,BROOK LANE - OLTON,2023-03-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-03-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-03-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-03-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.21
723349,BROOK LANE - OLTON,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.17
723349,BROOK LANE - OLTON,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.9
723349,BROOK LANE - OLTON,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-03-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-03-13T22:00:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
723349,BROOK LANE - OLTON,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-03-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
723349,BROOK LANE - OLTON,2023-03-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-03-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
723349,BROOK LANE - OLTON,2023-03-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-03-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
723349,BROOK LANE - OLTON,2023-03-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-03-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-03-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-03-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.71
723349,BROOK LANE - OLTON,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.72
723349,BROOK LANE - OLTON,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.45
723349,BROOK LANE - OLTON,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-03-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-03-13T21:50:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-03-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
723349,BROOK LANE - OLTON,2023-03-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-03-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
723349,BROOK LANE - OLTON,2023-03-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-03-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.45
723349,BROOK LANE - OLTON,2023-03-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-03-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-03-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-03-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-03-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
723349,BROOK LANE - OLTON,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.4
723349,BROOK LANE - OLTON,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.32
723349,BROOK LANE - OLTON,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-03-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-03-13T21:40:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-03-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
723349,BROOK LANE - OLTON,2023-03-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-03-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
723349,BROOK LANE - OLTON,2023-03-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-03-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
723349,BROOK LANE - OLTON,2023-03-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-03-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-03-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-03-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-03-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.31
723349,BROOK LANE - OLTON,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.22
723349,BROOK LANE - OLTON,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-03-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.3
723349,BROOK LANE - OLTON,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-03-13T21:30:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
723349,BROOK LANE - OLTON,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
723349,BROOK LANE - OLTON,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-03-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-03-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-03-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.31
723349,BROOK LANE - OLTON,2023-03-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.22
723349,BROOK LANE - OLTON,2023-03-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-03-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-03-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-03-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
723349,BROOK LANE - OLTON,2023-03-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
723349,BROOK LANE - OLTON,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.53
723349,BROOK LANE - OLTON,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.28
723349,BROOK LANE - OLTON,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.72
723349,BROOK LANE - OLTON,2023-03-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-03-13T21:20:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
723349,BROOK LANE - OLTON,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-03-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
723349,BROOK LANE - OLTON,2023-03-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-03-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
723349,BROOK LANE - OLTON,2023-03-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-03-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
723349,BROOK LANE - OLTON,2023-03-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.72
723349,BROOK LANE - OLTON,2023-03-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-03-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-03-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-03-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
723349,BROOK LANE - OLTON,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.34
723349,BROOK LANE - OLTON,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.14
723349,BROOK LANE - OLTON,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.45
723349,BROOK LANE - OLTON,2023-03-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-03-13T21:10:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
723349,BROOK LANE - OLTON,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-03-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
723349,BROOK LANE - OLTON,2023-03-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-03-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.34
723349,BROOK LANE - OLTON,2023-03-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-03-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
723349,BROOK LANE - OLTON,2023-03-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.45
723349,BROOK LANE - OLTON,2023-03-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-03-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-03-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
723349,BROOK LANE - OLTON,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.16
723349,BROOK LANE - OLTON,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.81
723349,BROOK LANE - OLTON,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.05
723349,BROOK LANE - OLTON,2023-03-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
723349,BROOK LANE - OLTON,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-03-13T21:00:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
723349,BROOK LANE - OLTON,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
723349,BROOK LANE - OLTON,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
723349,BROOK LANE - OLTON,2023-03-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
723349,BROOK LANE - OLTON,2023-03-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-03-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.16
723349,BROOK LANE - OLTON,2023-03-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-03-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
723349,BROOK LANE - OLTON,2023-03-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.05
723349,BROOK LANE - OLTON,2023-03-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-03-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
723349,BROOK LANE - OLTON,2023-03-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
723349,BROOK LANE - OLTON,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.61
723349,BROOK LANE - OLTON,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.49
723349,BROOK LANE - OLTON,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.53
723349,BROOK LANE - OLTON,2023-03-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
723349,BROOK LANE - OLTON,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-03-13T20:50:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
723349,BROOK LANE - OLTON,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
723349,BROOK LANE - OLTON,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-03-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
723349,BROOK LANE - OLTON,2023-03-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-03-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.61
723349,BROOK LANE - OLTON,2023-03-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-03-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
723349,BROOK LANE - OLTON,2023-03-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
723349,BROOK LANE - OLTON,2023-03-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
723349,BROOK LANE - OLTON,2023-03-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-03-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-03-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.87
723349,BROOK LANE - OLTON,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.67
723349,BROOK LANE - OLTON,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.87
723349,BROOK LANE - OLTON,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.01
723349,BROOK LANE - OLTON,2023-03-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
723349,BROOK LANE - OLTON,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
723349,BROOK LANE - OLTON,2023-03-13T20:40:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
723349,BROOK LANE - OLTON,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
723349,BROOK LANE - OLTON,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-03-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
723349,BROOK LANE - OLTON,2023-03-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-03-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
723349,BROOK LANE - OLTON,2023-03-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-03-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
723349,BROOK LANE - OLTON,2023-03-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.01
723349,BROOK LANE - OLTON,2023-03-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
723349,BROOK LANE - OLTON,2023-03-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-03-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-03-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
723349,BROOK LANE - OLTON,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
723349,BROOK LANE - OLTON,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.84
723349,BROOK LANE - OLTON,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.86
723349,BROOK LANE - OLTON,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.6
723349,BROOK LANE - OLTON,2023-03-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
723349,BROOK LANE - OLTON,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-03-13T20:30:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
723349,BROOK LANE - OLTON,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
723349,BROOK LANE - OLTON,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
723349,BROOK LANE - OLTON,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
723349,BROOK LANE - OLTON,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.84
723349,BROOK LANE - OLTON,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
723349,BROOK LANE - OLTON,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.6
723349,BROOK LANE - OLTON,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
723349,BROOK LANE - OLTON,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
723349,BROOK LANE - OLTON,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.17
723349,BROOK LANE - OLTON,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.52
723349,BROOK LANE - OLTON,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.19
723349,BROOK LANE - OLTON,2023-03-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
723349,BROOK LANE - OLTON,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-03-13T20:20:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
723349,BROOK LANE - OLTON,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
723349,BROOK LANE - OLTON,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
