Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
723349,BROOK LANE - OLTON,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
723349,BROOK LANE - OLTON,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
723349,BROOK LANE - OLTON,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
723349,BROOK LANE - OLTON,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
723349,BROOK LANE - OLTON,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.38
723349,BROOK LANE - OLTON,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.55
723349,BROOK LANE - OLTON,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.9
723349,BROOK LANE - OLTON,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.16
723349,BROOK LANE - OLTON,2023-03-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
723349,BROOK LANE - OLTON,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-03-13T20:10:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
723349,BROOK LANE - OLTON,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
723349,BROOK LANE - OLTON,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
723349,BROOK LANE - OLTON,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
723349,BROOK LANE - OLTON,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.55
723349,BROOK LANE - OLTON,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
723349,BROOK LANE - OLTON,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.16
723349,BROOK LANE - OLTON,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
723349,BROOK LANE - OLTON,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.49
723349,BROOK LANE - OLTON,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.14
723349,BROOK LANE - OLTON,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.41
723349,BROOK LANE - OLTON,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.22
723349,BROOK LANE - OLTON,2023-03-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-03-13T20:00:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
723349,BROOK LANE - OLTON,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
723349,BROOK LANE - OLTON,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
723349,BROOK LANE - OLTON,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.14
723349,BROOK LANE - OLTON,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
723349,BROOK LANE - OLTON,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
723349,BROOK LANE - OLTON,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.48
723349,BROOK LANE - OLTON,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.38
723349,BROOK LANE - OLTON,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.36
723349,BROOK LANE - OLTON,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.37
723349,BROOK LANE - OLTON,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.53
723349,BROOK LANE - OLTON,2023-03-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
723349,BROOK LANE - OLTON,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
723349,BROOK LANE - OLTON,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
723349,BROOK LANE - OLTON,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.38
723349,BROOK LANE - OLTON,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
723349,BROOK LANE - OLTON,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
723349,BROOK LANE - OLTON,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.53
723349,BROOK LANE - OLTON,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
723349,BROOK LANE - OLTON,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
723349,BROOK LANE - OLTON,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.85
723349,BROOK LANE - OLTON,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.16
723349,BROOK LANE - OLTON,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.12
723349,BROOK LANE - OLTON,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.7
723349,BROOK LANE - OLTON,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.99
723349,BROOK LANE - OLTON,2023-03-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
723349,BROOK LANE - OLTON,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
723349,BROOK LANE - OLTON,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.16
723349,BROOK LANE - OLTON,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
723349,BROOK LANE - OLTON,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
723349,BROOK LANE - OLTON,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.99
723349,BROOK LANE - OLTON,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
723349,BROOK LANE - OLTON,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.27
723349,BROOK LANE - OLTON,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.53
723349,BROOK LANE - OLTON,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.85
723349,BROOK LANE - OLTON,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.62
723349,BROOK LANE - OLTON,2023-03-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
723349,BROOK LANE - OLTON,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.53
723349,BROOK LANE - OLTON,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
723349,BROOK LANE - OLTON,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.62
723349,BROOK LANE - OLTON,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.7
723349,BROOK LANE - OLTON,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,17.69
723349,BROOK LANE - OLTON,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.91
723349,BROOK LANE - OLTON,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.53
723349,BROOK LANE - OLTON,2023-03-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
723349,BROOK LANE - OLTON,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
723349,BROOK LANE - OLTON,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
723349,BROOK LANE - OLTON,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
723349,BROOK LANE - OLTON,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.69
723349,BROOK LANE - OLTON,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.91
723349,BROOK LANE - OLTON,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.53
723349,BROOK LANE - OLTON,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
723349,BROOK LANE - OLTON,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.08
723349,BROOK LANE - OLTON,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.1
723349,BROOK LANE - OLTON,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.98
723349,BROOK LANE - OLTON,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.12
723349,BROOK LANE - OLTON,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.39
723349,BROOK LANE - OLTON,2023-03-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
723349,BROOK LANE - OLTON,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
723349,BROOK LANE - OLTON,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
723349,BROOK LANE - OLTON,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.1
723349,BROOK LANE - OLTON,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
723349,BROOK LANE - OLTON,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
723349,BROOK LANE - OLTON,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.39
723349,BROOK LANE - OLTON,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
723349,BROOK LANE - OLTON,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.67
723349,BROOK LANE - OLTON,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.3
723349,BROOK LANE - OLTON,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.66
723349,BROOK LANE - OLTON,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.54
723349,BROOK LANE - OLTON,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.51
723349,BROOK LANE - OLTON,2023-03-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.5
723349,BROOK LANE - OLTON,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
723349,BROOK LANE - OLTON,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.3
723349,BROOK LANE - OLTON,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
723349,BROOK LANE - OLTON,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.54
723349,BROOK LANE - OLTON,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.51
723349,BROOK LANE - OLTON,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
723349,BROOK LANE - OLTON,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.96
723349,BROOK LANE - OLTON,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.9
723349,BROOK LANE - OLTON,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.67
723349,BROOK LANE - OLTON,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.77
723349,BROOK LANE - OLTON,2023-03-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
723349,BROOK LANE - OLTON,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
723349,BROOK LANE - OLTON,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
723349,BROOK LANE - OLTON,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
723349,BROOK LANE - OLTON,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.9
723349,BROOK LANE - OLTON,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
723349,BROOK LANE - OLTON,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.77
723349,BROOK LANE - OLTON,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
723349,BROOK LANE - OLTON,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.29
723349,BROOK LANE - OLTON,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,17.39
723349,BROOK LANE - OLTON,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.11
723349,BROOK LANE - OLTON,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.35
723349,BROOK LANE - OLTON,2023-03-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
723349,BROOK LANE - OLTON,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
723349,BROOK LANE - OLTON,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
723349,BROOK LANE - OLTON,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
723349,BROOK LANE - OLTON,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
723349,BROOK LANE - OLTON,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.39
723349,BROOK LANE - OLTON,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
723349,BROOK LANE - OLTON,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.35
723349,BROOK LANE - OLTON,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
723349,BROOK LANE - OLTON,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.58
723349,BROOK LANE - OLTON,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.69
723349,BROOK LANE - OLTON,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.47
723349,BROOK LANE - OLTON,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.84
723349,BROOK LANE - OLTON,2023-03-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
723349,BROOK LANE - OLTON,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
723349,BROOK LANE - OLTON,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
723349,BROOK LANE - OLTON,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
723349,BROOK LANE - OLTON,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.69
723349,BROOK LANE - OLTON,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
723349,BROOK LANE - OLTON,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.84
723349,BROOK LANE - OLTON,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.79
723349,BROOK LANE - OLTON,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.23
723349,BROOK LANE - OLTON,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.13
723349,BROOK LANE - OLTON,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.5
723349,BROOK LANE - OLTON,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.12
723349,BROOK LANE - OLTON,2023-03-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
723349,BROOK LANE - OLTON,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
723349,BROOK LANE - OLTON,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
723349,BROOK LANE - OLTON,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
723349,BROOK LANE - OLTON,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.23
723349,BROOK LANE - OLTON,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
723349,BROOK LANE - OLTON,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
723349,BROOK LANE - OLTON,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.12
723349,BROOK LANE - OLTON,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.4
723349,BROOK LANE - OLTON,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.55
723349,BROOK LANE - OLTON,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.94
723349,BROOK LANE - OLTON,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.73
723349,BROOK LANE - OLTON,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.85
723349,BROOK LANE - OLTON,2023-03-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
723349,BROOK LANE - OLTON,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
723349,BROOK LANE - OLTON,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
723349,BROOK LANE - OLTON,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
723349,BROOK LANE - OLTON,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
723349,BROOK LANE - OLTON,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.86
723349,BROOK LANE - OLTON,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
723349,BROOK LANE - OLTON,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.84
723349,BROOK LANE - OLTON,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.95
723349,BROOK LANE - OLTON,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.09
723349,BROOK LANE - OLTON,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.26
723349,BROOK LANE - OLTON,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.41
723349,BROOK LANE - OLTON,2023-03-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
723349,BROOK LANE - OLTON,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
723349,BROOK LANE - OLTON,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
723349,BROOK LANE - OLTON,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.95
723349,BROOK LANE - OLTON,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
723349,BROOK LANE - OLTON,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
723349,BROOK LANE - OLTON,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.41
723349,BROOK LANE - OLTON,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
723349,BROOK LANE - OLTON,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.94
723349,BROOK LANE - OLTON,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.23
723349,BROOK LANE - OLTON,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.38
723349,BROOK LANE - OLTON,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.04
723349,BROOK LANE - OLTON,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-03-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
723349,BROOK LANE - OLTON,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
723349,BROOK LANE - OLTON,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
723349,BROOK LANE - OLTON,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
723349,BROOK LANE - OLTON,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
723349,BROOK LANE - OLTON,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
723349,BROOK LANE - OLTON,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-16.2
723349,BROOK LANE - OLTON,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.07
723349,BROOK LANE - OLTON,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-9.37
723349,BROOK LANE - OLTON,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.6
723349,BROOK LANE - OLTON,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-03-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
723349,BROOK LANE - OLTON,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-03-13T17:40:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.2
723349,BROOK LANE - OLTON,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
723349,BROOK LANE - OLTON,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.37
723349,BROOK LANE - OLTON,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
723349,BROOK LANE - OLTON,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
723349,BROOK LANE - OLTON,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.44
723349,BROOK LANE - OLTON,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.02
723349,BROOK LANE - OLTON,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.75
723349,BROOK LANE - OLTON,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-03-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
723349,BROOK LANE - OLTON,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-03-13T17:30:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
723349,BROOK LANE - OLTON,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
723349,BROOK LANE - OLTON,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
723349,BROOK LANE - OLTON,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
723349,BROOK LANE - OLTON,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
723349,BROOK LANE - OLTON,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
723349,BROOK LANE - OLTON,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
723349,BROOK LANE - OLTON,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.04
723349,BROOK LANE - OLTON,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.24
723349,BROOK LANE - OLTON,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.47
723349,BROOK LANE - OLTON,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.4
723349,BROOK LANE - OLTON,2023-03-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
723349,BROOK LANE - OLTON,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-03-13T17:20:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
723349,BROOK LANE - OLTON,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
723349,BROOK LANE - OLTON,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
723349,BROOK LANE - OLTON,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
723349,BROOK LANE - OLTON,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.24
723349,BROOK LANE - OLTON,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
723349,BROOK LANE - OLTON,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.39
723349,BROOK LANE - OLTON,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
723349,BROOK LANE - OLTON,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.7
723349,BROOK LANE - OLTON,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.8
723349,BROOK LANE - OLTON,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.47
723349,BROOK LANE - OLTON,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.85
723349,BROOK LANE - OLTON,2023-03-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-03-13T17:10:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
723349,BROOK LANE - OLTON,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
723349,BROOK LANE - OLTON,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
723349,BROOK LANE - OLTON,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
723349,BROOK LANE - OLTON,2023-03-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-03-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
723349,BROOK LANE - OLTON,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
723349,BROOK LANE - OLTON,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.86
723349,BROOK LANE - OLTON,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.44
