Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-03-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
723349,BROOK LANE - OLTON,2023-03-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-03-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
723349,BROOK LANE - OLTON,2023-03-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-03-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
723349,BROOK LANE - OLTON,2023-03-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-03-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-03-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-03-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-03-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.61
723349,BROOK LANE - OLTON,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.51
723349,BROOK LANE - OLTON,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
723349,BROOK LANE - OLTON,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.4
723349,BROOK LANE - OLTON,2023-03-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-03-13T13:40:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-03-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
723349,BROOK LANE - OLTON,2023-03-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-03-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
723349,BROOK LANE - OLTON,2023-03-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-03-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
723349,BROOK LANE - OLTON,2023-03-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.4
723349,BROOK LANE - OLTON,2023-03-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-03-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-03-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-03-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.11
723349,BROOK LANE - OLTON,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.48
723349,BROOK LANE - OLTON,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-03-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
723349,BROOK LANE - OLTON,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-03-13T13:30:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-03-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-03-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-03-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
723349,BROOK LANE - OLTON,2023-03-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-03-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
723349,BROOK LANE - OLTON,2023-03-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-03-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
723349,BROOK LANE - OLTON,2023-03-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-03-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
723349,BROOK LANE - OLTON,2023-03-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-03-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.12
723349,BROOK LANE - OLTON,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
723349,BROOK LANE - OLTON,2023-03-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-03-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
723349,BROOK LANE - OLTON,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-03-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-03-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-03-13T13:20:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-03-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-03-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-03-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
723349,BROOK LANE - OLTON,2023-03-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-03-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
723349,BROOK LANE - OLTON,2023-03-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
723349,BROOK LANE - OLTON,2023-03-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-03-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
723349,BROOK LANE - OLTON,2023-03-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-03-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-03-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.34
723349,BROOK LANE - OLTON,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.99
723349,BROOK LANE - OLTON,2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-03-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
723349,BROOK LANE - OLTON,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-03-13T13:10:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-03-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-03-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-03-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
723349,BROOK LANE - OLTON,2023-03-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-03-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
723349,BROOK LANE - OLTON,2023-03-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-03-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
723349,BROOK LANE - OLTON,2023-03-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-03-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-03-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.28
723349,BROOK LANE - OLTON,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.77
723349,BROOK LANE - OLTON,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.48
723349,BROOK LANE - OLTON,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-03-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-03-13T13:00:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-03-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
723349,BROOK LANE - OLTON,2023-03-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-03-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
723349,BROOK LANE - OLTON,2023-03-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-03-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
723349,BROOK LANE - OLTON,2023-03-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-03-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-03-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-03-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.76
723349,BROOK LANE - OLTON,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.25
723349,BROOK LANE - OLTON,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.34
723349,BROOK LANE - OLTON,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.19
723349,BROOK LANE - OLTON,2023-03-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
723349,BROOK LANE - OLTON,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-03-13T12:50:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
723349,BROOK LANE - OLTON,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
723349,BROOK LANE - OLTON,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-03-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
723349,BROOK LANE - OLTON,2023-03-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-03-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
723349,BROOK LANE - OLTON,2023-03-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-03-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
723349,BROOK LANE - OLTON,2023-03-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
723349,BROOK LANE - OLTON,2023-03-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
723349,BROOK LANE - OLTON,2023-03-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-03-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.52
723349,BROOK LANE - OLTON,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.26
723349,BROOK LANE - OLTON,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.94
723349,BROOK LANE - OLTON,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-03-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-03-13T12:40:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
723349,BROOK LANE - OLTON,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-03-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
723349,BROOK LANE - OLTON,2023-03-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-03-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
723349,BROOK LANE - OLTON,2023-03-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-03-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
723349,BROOK LANE - OLTON,2023-03-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-03-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-03-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-03-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-03-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.64
723349,BROOK LANE - OLTON,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
723349,BROOK LANE - OLTON,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.05
723349,BROOK LANE - OLTON,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.84
723349,BROOK LANE - OLTON,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-03-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
723349,BROOK LANE - OLTON,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
723349,BROOK LANE - OLTON,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-03-13T12:30:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-03-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
723349,BROOK LANE - OLTON,2023-03-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
723349,BROOK LANE - OLTON,2023-03-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
723349,BROOK LANE - OLTON,2023-03-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-03-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.84
723349,BROOK LANE - OLTON,2023-03-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-03-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
723349,BROOK LANE - OLTON,2023-03-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-03-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
723349,BROOK LANE - OLTON,2023-03-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.44
723349,BROOK LANE - OLTON,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
723349,BROOK LANE - OLTON,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.37
723349,BROOK LANE - OLTON,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.19
723349,BROOK LANE - OLTON,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-03-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
723349,BROOK LANE - OLTON,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-13T12:20:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-03-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
723349,BROOK LANE - OLTON,2023-03-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
723349,BROOK LANE - OLTON,2023-03-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
723349,BROOK LANE - OLTON,2023-03-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-03-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.19
723349,BROOK LANE - OLTON,2023-03-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-03-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-03-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-03-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
723349,BROOK LANE - OLTON,2023-03-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.27
723349,BROOK LANE - OLTON,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.36
723349,BROOK LANE - OLTON,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.13
723349,BROOK LANE - OLTON,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.44
723349,BROOK LANE - OLTON,2023-03-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-03-13T12:10:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
723349,BROOK LANE - OLTON,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
723349,BROOK LANE - OLTON,2023-03-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
723349,BROOK LANE - OLTON,2023-03-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-03-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
723349,BROOK LANE - OLTON,2023-03-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-03-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
723349,BROOK LANE - OLTON,2023-03-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.44
723349,BROOK LANE - OLTON,2023-03-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-03-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-03-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.23
723349,BROOK LANE - OLTON,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.7
723349,BROOK LANE - OLTON,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.86
723349,BROOK LANE - OLTON,2023-03-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-03-13T12:00:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-03-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-03-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
723349,BROOK LANE - OLTON,2023-03-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.23
723349,BROOK LANE - OLTON,2023-03-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-03-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
723349,BROOK LANE - OLTON,2023-03-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.86
723349,BROOK LANE - OLTON,2023-03-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-03-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-03-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-03-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
723349,BROOK LANE - OLTON,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.41
723349,BROOK LANE - OLTON,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.54
723349,BROOK LANE - OLTON,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-03-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-03-13T11:50:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
723349,BROOK LANE - OLTON,2023-03-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
723349,BROOK LANE - OLTON,2023-03-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-03-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
723349,BROOK LANE - OLTON,2023-03-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.54
723349,BROOK LANE - OLTON,2023-03-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-03-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-03-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-03-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-03-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.27
723349,BROOK LANE - OLTON,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.06
723349,BROOK LANE - OLTON,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.38
723349,BROOK LANE - OLTON,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-03-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-03-13T11:40:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
723349,BROOK LANE - OLTON,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
723349,BROOK LANE - OLTON,2023-03-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
723349,BROOK LANE - OLTON,2023-03-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-03-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
723349,BROOK LANE - OLTON,2023-03-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-03-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
723349,BROOK LANE - OLTON,2023-03-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-03-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-03-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-03-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-03-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.48
723349,BROOK LANE - OLTON,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.55
723349,BROOK LANE - OLTON,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-03-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
723349,BROOK LANE - OLTON,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-03-13T11:30:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-03-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-03-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-03-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
723349,BROOK LANE - OLTON,2023-03-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-03-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
723349,BROOK LANE - OLTON,2023-03-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-03-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
723349,BROOK LANE - OLTON,2023-03-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-03-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.38
723349,BROOK LANE - OLTON,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.49
723349,BROOK LANE - OLTON,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
723349,BROOK LANE - OLTON,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-03-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-03-13T11:20:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-03-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
723349,BROOK LANE - OLTON,2023-03-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-03-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
723349,BROOK LANE - OLTON,2023-03-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-03-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
723349,BROOK LANE - OLTON,2023-03-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-03-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-03-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-03-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-03-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.66
723349,BROOK LANE - OLTON,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
723349,BROOK LANE - OLTON,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.13
723349,BROOK LANE - OLTON,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-03-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
723349,BROOK LANE - OLTON,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-13T11:10:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-03-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
723349,BROOK LANE - OLTON,2023-03-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-03-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
723349,BROOK LANE - OLTON,2023-03-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-03-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
723349,BROOK LANE - OLTON,2023-03-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-03-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-03-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
723349,BROOK LANE - OLTON,2023-03-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.08
723349,BROOK LANE - OLTON,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.81
723349,BROOK LANE - OLTON,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-03-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-03-13T11:00:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-03-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-03-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-03-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
723349,BROOK LANE - OLTON,2023-03-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-03-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.81
723349,BROOK LANE - OLTON,2023-03-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-03-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-03-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-03-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-03-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
723349,BROOK LANE - OLTON,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.15
723349,BROOK LANE - OLTON,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.72
723349,BROOK LANE - OLTON,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-03-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
723349,BROOK LANE - OLTON,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
723349,BROOK LANE - OLTON,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-03-13T10:50:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-03-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
723349,BROOK LANE - OLTON,2023-03-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-03-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
723349,BROOK LANE - OLTON,2023-03-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-03-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
723349,BROOK LANE - OLTON,2023-03-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-03-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
723349,BROOK LANE - OLTON,2023-03-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-03-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
723349,BROOK LANE - OLTON,2023-03-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.28
723349,BROOK LANE - OLTON,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.61
723349,BROOK LANE - OLTON,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.99
723349,BROOK LANE - OLTON,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-03-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
723349,BROOK LANE - OLTON,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-13T10:40:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-03-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
723349,BROOK LANE - OLTON,2023-03-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-03-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
723349,BROOK LANE - OLTON,2023-03-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-03-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
723349,BROOK LANE - OLTON,2023-03-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-03-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
723349,BROOK LANE - OLTON,2023-03-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-03-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
