Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
723349,BROOK LANE - OLTON,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.53
723349,BROOK LANE - OLTON,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.46
723349,BROOK LANE - OLTON,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-03-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-13T10:30:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-03-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
723349,BROOK LANE - OLTON,2023-03-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-03-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
723349,BROOK LANE - OLTON,2023-03-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-03-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
723349,BROOK LANE - OLTON,2023-03-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-03-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-03-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-03-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-03-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
723349,BROOK LANE - OLTON,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.53
723349,BROOK LANE - OLTON,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.6
723349,BROOK LANE - OLTON,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-03-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-03-13T10:20:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-03-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
723349,BROOK LANE - OLTON,2023-03-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-03-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
723349,BROOK LANE - OLTON,2023-03-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
723349,BROOK LANE - OLTON,2023-03-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-03-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-03-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-03-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.23
723349,BROOK LANE - OLTON,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.24
723349,BROOK LANE - OLTON,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.02
723349,BROOK LANE - OLTON,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-03-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-03-13T10:10:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-03-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
723349,BROOK LANE - OLTON,2023-03-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-03-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
723349,BROOK LANE - OLTON,2023-03-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-03-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
723349,BROOK LANE - OLTON,2023-03-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-03-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-03-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-03-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-03-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.92
723349,BROOK LANE - OLTON,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.54
723349,BROOK LANE - OLTON,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
723349,BROOK LANE - OLTON,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-03-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-03-13T10:00:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-03-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
723349,BROOK LANE - OLTON,2023-03-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-03-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
723349,BROOK LANE - OLTON,2023-03-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-03-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
723349,BROOK LANE - OLTON,2023-03-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-03-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-03-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-03-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-03-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.47
723349,BROOK LANE - OLTON,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.79
723349,BROOK LANE - OLTON,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-03-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
723349,BROOK LANE - OLTON,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-03-13T09:50:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-03-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-03-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-03-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
723349,BROOK LANE - OLTON,2023-03-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-03-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
723349,BROOK LANE - OLTON,2023-03-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-03-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
723349,BROOK LANE - OLTON,2023-03-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-03-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.42
723349,BROOK LANE - OLTON,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.94
723349,BROOK LANE - OLTON,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-03-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
723349,BROOK LANE - OLTON,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-03-13T09:40:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
723349,BROOK LANE - OLTON,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-03-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-03-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-03-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
723349,BROOK LANE - OLTON,2023-03-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-03-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
723349,BROOK LANE - OLTON,2023-03-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-03-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
723349,BROOK LANE - OLTON,2023-03-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-03-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
723349,BROOK LANE - OLTON,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.34
723349,BROOK LANE - OLTON,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.15
723349,BROOK LANE - OLTON,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-03-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-03-13T09:30:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-03-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
723349,BROOK LANE - OLTON,2023-03-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-03-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
723349,BROOK LANE - OLTON,2023-03-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-03-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
723349,BROOK LANE - OLTON,2023-03-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-03-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-03-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-03-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.92
723349,BROOK LANE - OLTON,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.0
723349,BROOK LANE - OLTON,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-03-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-13T09:20:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-03-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-03-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-03-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
723349,BROOK LANE - OLTON,2023-03-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-03-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
723349,BROOK LANE - OLTON,2023-03-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-03-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-03-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-03-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-03-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
723349,BROOK LANE - OLTON,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.94
723349,BROOK LANE - OLTON,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
723349,BROOK LANE - OLTON,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-03-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
723349,BROOK LANE - OLTON,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-03-13T09:10:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
723349,BROOK LANE - OLTON,2023-03-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
723349,BROOK LANE - OLTON,2023-03-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
723349,BROOK LANE - OLTON,2023-03-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
723349,BROOK LANE - OLTON,2023-03-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-03-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
723349,BROOK LANE - OLTON,2023-03-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-03-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-03-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-03-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
723349,BROOK LANE - OLTON,2023-03-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.15
723349,BROOK LANE - OLTON,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
723349,BROOK LANE - OLTON,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-03-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-03-13T09:00:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
723349,BROOK LANE - OLTON,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
723349,BROOK LANE - OLTON,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
723349,BROOK LANE - OLTON,2023-03-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-03-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-03-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.15
723349,BROOK LANE - OLTON,2023-03-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-03-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
723349,BROOK LANE - OLTON,2023-03-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-03-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-03-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-03-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.53
723349,BROOK LANE - OLTON,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.36
723349,BROOK LANE - OLTON,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.09
723349,BROOK LANE - OLTON,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-03-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.2
723349,BROOK LANE - OLTON,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-13T08:50:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
723349,BROOK LANE - OLTON,2023-03-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
723349,BROOK LANE - OLTON,2023-03-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-03-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
723349,BROOK LANE - OLTON,2023-03-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-03-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.09
723349,BROOK LANE - OLTON,2023-03-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-03-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-03-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-03-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
723349,BROOK LANE - OLTON,2023-03-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.08
723349,BROOK LANE - OLTON,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.22
723349,BROOK LANE - OLTON,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.15
723349,BROOK LANE - OLTON,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-03-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.0
723349,BROOK LANE - OLTON,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-03-13T08:40:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
723349,BROOK LANE - OLTON,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
723349,BROOK LANE - OLTON,2023-03-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
723349,BROOK LANE - OLTON,2023-03-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-03-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
723349,BROOK LANE - OLTON,2023-03-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-03-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.15
723349,BROOK LANE - OLTON,2023-03-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-03-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-03-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-03-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
723349,BROOK LANE - OLTON,2023-03-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.08
723349,BROOK LANE - OLTON,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
723349,BROOK LANE - OLTON,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.79
723349,BROOK LANE - OLTON,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.48
723349,BROOK LANE - OLTON,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-03-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
723349,BROOK LANE - OLTON,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.0
723349,BROOK LANE - OLTON,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-03-13T08:30:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
723349,BROOK LANE - OLTON,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
723349,BROOK LANE - OLTON,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
723349,BROOK LANE - OLTON,2023-03-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
723349,BROOK LANE - OLTON,2023-03-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
723349,BROOK LANE - OLTON,2023-03-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
723349,BROOK LANE - OLTON,2023-03-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-03-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.48
723349,BROOK LANE - OLTON,2023-03-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-03-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
723349,BROOK LANE - OLTON,2023-03-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-03-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
723349,BROOK LANE - OLTON,2023-03-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
723349,BROOK LANE - OLTON,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
723349,BROOK LANE - OLTON,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.5
723349,BROOK LANE - OLTON,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.02
723349,BROOK LANE - OLTON,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-03-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.9
723349,BROOK LANE - OLTON,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-03-13T08:20:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
723349,BROOK LANE - OLTON,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
723349,BROOK LANE - OLTON,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
723349,BROOK LANE - OLTON,2023-03-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
723349,BROOK LANE - OLTON,2023-03-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
723349,BROOK LANE - OLTON,2023-03-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
723349,BROOK LANE - OLTON,2023-03-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-03-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
723349,BROOK LANE - OLTON,2023-03-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-03-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-03-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-03-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
723349,BROOK LANE - OLTON,2023-03-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.69
723349,BROOK LANE - OLTON,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.47
723349,BROOK LANE - OLTON,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.11
723349,BROOK LANE - OLTON,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.9
723349,BROOK LANE - OLTON,2023-03-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
723349,BROOK LANE - OLTON,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-03-13T08:10:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
723349,BROOK LANE - OLTON,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
723349,BROOK LANE - OLTON,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
723349,BROOK LANE - OLTON,2023-03-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
723349,BROOK LANE - OLTON,2023-03-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-03-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.47
723349,BROOK LANE - OLTON,2023-03-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-03-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.11
723349,BROOK LANE - OLTON,2023-03-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.9
723349,BROOK LANE - OLTON,2023-03-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-03-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
723349,BROOK LANE - OLTON,2023-03-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.33
723349,BROOK LANE - OLTON,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.31
723349,BROOK LANE - OLTON,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-03-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
723349,BROOK LANE - OLTON,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-03-13T08:00:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-03-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-03-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-03-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
723349,BROOK LANE - OLTON,2023-03-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-03-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
723349,BROOK LANE - OLTON,2023-03-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-03-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-03-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-03-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
723349,BROOK LANE - OLTON,2023-03-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.15
723349,BROOK LANE - OLTON,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.93
723349,BROOK LANE - OLTON,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-03-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-13T07:50:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
723349,BROOK LANE - OLTON,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
723349,BROOK LANE - OLTON,2023-03-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-03-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-03-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
723349,BROOK LANE - OLTON,2023-03-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-03-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
723349,BROOK LANE - OLTON,2023-03-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-03-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-03-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-03-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-03-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.74
723349,BROOK LANE - OLTON,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.76
723349,BROOK LANE - OLTON,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.71
723349,BROOK LANE - OLTON,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-03-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.8
723349,BROOK LANE - OLTON,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-03-13T07:40:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-03-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
723349,BROOK LANE - OLTON,2023-03-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-03-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
723349,BROOK LANE - OLTON,2023-03-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-03-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
723349,BROOK LANE - OLTON,2023-03-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-03-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-03-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-03-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
723349,BROOK LANE - OLTON,2023-03-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.87
723349,BROOK LANE - OLTON,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.08
723349,BROOK LANE - OLTON,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-03-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
723349,BROOK LANE - OLTON,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-03-13T07:30:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
723349,BROOK LANE - OLTON,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-03-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-03-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-03-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
723349,BROOK LANE - OLTON,2023-03-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-03-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
723349,BROOK LANE - OLTON,2023-03-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-03-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-03-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-03-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
723349,BROOK LANE - OLTON,2023-03-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
723349,BROOK LANE - OLTON,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.99
723349,BROOK LANE - OLTON,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.96
723349,BROOK LANE - OLTON,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-03-13T07:20:00.000+00:00,transformer,,Temperature,C,22.1
