Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.3
723349,BROOK LANE - OLTON,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
723349,BROOK LANE - OLTON,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
723349,BROOK LANE - OLTON,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
723349,BROOK LANE - OLTON,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.7
723349,BROOK LANE - OLTON,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
723349,BROOK LANE - OLTON,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.25
723349,BROOK LANE - OLTON,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
723349,BROOK LANE - OLTON,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.68
723349,BROOK LANE - OLTON,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.83
723349,BROOK LANE - OLTON,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.77
723349,BROOK LANE - OLTON,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
723349,BROOK LANE - OLTON,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
723349,BROOK LANE - OLTON,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
723349,BROOK LANE - OLTON,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
723349,BROOK LANE - OLTON,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
723349,BROOK LANE - OLTON,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
723349,BROOK LANE - OLTON,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.61
723349,BROOK LANE - OLTON,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.32
723349,BROOK LANE - OLTON,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.97
723349,BROOK LANE - OLTON,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.66
723349,BROOK LANE - OLTON,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.03
723349,BROOK LANE - OLTON,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
723349,BROOK LANE - OLTON,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
723349,BROOK LANE - OLTON,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
723349,BROOK LANE - OLTON,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
723349,BROOK LANE - OLTON,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
723349,BROOK LANE - OLTON,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
723349,BROOK LANE - OLTON,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
723349,BROOK LANE - OLTON,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
723349,BROOK LANE - OLTON,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.65
723349,BROOK LANE - OLTON,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
723349,BROOK LANE - OLTON,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
723349,BROOK LANE - OLTON,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
723349,BROOK LANE - OLTON,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.33
723349,BROOK LANE - OLTON,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.67
723349,BROOK LANE - OLTON,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.57
723349,BROOK LANE - OLTON,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.2
723349,BROOK LANE - OLTON,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
723349,BROOK LANE - OLTON,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
723349,BROOK LANE - OLTON,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
723349,BROOK LANE - OLTON,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.57
723349,BROOK LANE - OLTON,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
723349,BROOK LANE - OLTON,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.64
723349,BROOK LANE - OLTON,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.18
723349,BROOK LANE - OLTON,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.32
723349,BROOK LANE - OLTON,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
723349,BROOK LANE - OLTON,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
723349,BROOK LANE - OLTON,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
723349,BROOK LANE - OLTON,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.32
723349,BROOK LANE - OLTON,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
723349,BROOK LANE - OLTON,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.92
723349,BROOK LANE - OLTON,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.27
723349,BROOK LANE - OLTON,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
723349,BROOK LANE - OLTON,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
723349,BROOK LANE - OLTON,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
723349,BROOK LANE - OLTON,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
723349,BROOK LANE - OLTON,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
723349,BROOK LANE - OLTON,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.27
723349,BROOK LANE - OLTON,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
723349,BROOK LANE - OLTON,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
723349,BROOK LANE - OLTON,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.05
723349,BROOK LANE - OLTON,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.12
723349,BROOK LANE - OLTON,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
723349,BROOK LANE - OLTON,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
723349,BROOK LANE - OLTON,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
723349,BROOK LANE - OLTON,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
723349,BROOK LANE - OLTON,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.12
723349,BROOK LANE - OLTON,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
723349,BROOK LANE - OLTON,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.78
723349,BROOK LANE - OLTON,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.16
723349,BROOK LANE - OLTON,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.1
723349,BROOK LANE - OLTON,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
723349,BROOK LANE - OLTON,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
723349,BROOK LANE - OLTON,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.77
723349,BROOK LANE - OLTON,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
723349,BROOK LANE - OLTON,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.1
723349,BROOK LANE - OLTON,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.62
723349,BROOK LANE - OLTON,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.95
723349,BROOK LANE - OLTON,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.36
723349,BROOK LANE - OLTON,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.34
723349,BROOK LANE - OLTON,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
723349,BROOK LANE - OLTON,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
723349,BROOK LANE - OLTON,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
723349,BROOK LANE - OLTON,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
723349,BROOK LANE - OLTON,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.95
723349,BROOK LANE - OLTON,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
723349,BROOK LANE - OLTON,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.34
723349,BROOK LANE - OLTON,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.38
723349,BROOK LANE - OLTON,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.59
723349,BROOK LANE - OLTON,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.72
723349,BROOK LANE - OLTON,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.94
723349,BROOK LANE - OLTON,2023-03-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
723349,BROOK LANE - OLTON,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
723349,BROOK LANE - OLTON,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
723349,BROOK LANE - OLTON,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
723349,BROOK LANE - OLTON,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
723349,BROOK LANE - OLTON,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.72
723349,BROOK LANE - OLTON,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.94
723349,BROOK LANE - OLTON,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
723349,BROOK LANE - OLTON,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.02
723349,BROOK LANE - OLTON,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.41
723349,BROOK LANE - OLTON,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-03-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
723349,BROOK LANE - OLTON,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
723349,BROOK LANE - OLTON,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
723349,BROOK LANE - OLTON,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
723349,BROOK LANE - OLTON,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
723349,BROOK LANE - OLTON,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
723349,BROOK LANE - OLTON,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.18
723349,BROOK LANE - OLTON,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
723349,BROOK LANE - OLTON,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.65
723349,BROOK LANE - OLTON,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.66
723349,BROOK LANE - OLTON,2023-03-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
723349,BROOK LANE - OLTON,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
723349,BROOK LANE - OLTON,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
723349,BROOK LANE - OLTON,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
723349,BROOK LANE - OLTON,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
723349,BROOK LANE - OLTON,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.65
723349,BROOK LANE - OLTON,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
723349,BROOK LANE - OLTON,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
723349,BROOK LANE - OLTON,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.18
723349,BROOK LANE - OLTON,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.15
723349,BROOK LANE - OLTON,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-03-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.1
723349,BROOK LANE - OLTON,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-14T16:20:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
723349,BROOK LANE - OLTON,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
723349,BROOK LANE - OLTON,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
723349,BROOK LANE - OLTON,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
723349,BROOK LANE - OLTON,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
723349,BROOK LANE - OLTON,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.65
723349,BROOK LANE - OLTON,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.92
723349,BROOK LANE - OLTON,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-03-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.2
723349,BROOK LANE - OLTON,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
723349,BROOK LANE - OLTON,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-03-14T16:10:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
723349,BROOK LANE - OLTON,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
723349,BROOK LANE - OLTON,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
723349,BROOK LANE - OLTON,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.92
723349,BROOK LANE - OLTON,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
723349,BROOK LANE - OLTON,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
723349,BROOK LANE - OLTON,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.53
723349,BROOK LANE - OLTON,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.77
723349,BROOK LANE - OLTON,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.08
723349,BROOK LANE - OLTON,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.8
723349,BROOK LANE - OLTON,2023-03-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-03-14T16:00:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
723349,BROOK LANE - OLTON,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-03-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
723349,BROOK LANE - OLTON,2023-03-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-03-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
723349,BROOK LANE - OLTON,2023-03-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-03-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
723349,BROOK LANE - OLTON,2023-03-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
723349,BROOK LANE - OLTON,2023-03-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-03-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-03-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-03-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
723349,BROOK LANE - OLTON,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.31
723349,BROOK LANE - OLTON,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-03-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-03-14T15:50:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
723349,BROOK LANE - OLTON,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-03-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-03-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-03-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
723349,BROOK LANE - OLTON,2023-03-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-03-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
723349,BROOK LANE - OLTON,2023-03-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-03-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-03-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-03-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
723349,BROOK LANE - OLTON,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
723349,BROOK LANE - OLTON,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.14
723349,BROOK LANE - OLTON,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-03-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-03-14T15:40:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
723349,BROOK LANE - OLTON,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-03-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
723349,BROOK LANE - OLTON,2023-03-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-03-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
723349,BROOK LANE - OLTON,2023-03-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-03-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
723349,BROOK LANE - OLTON,2023-03-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-03-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-03-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-03-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-03-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
723349,BROOK LANE - OLTON,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
723349,BROOK LANE - OLTON,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.66
723349,BROOK LANE - OLTON,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.31
723349,BROOK LANE - OLTON,2023-03-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-03-14T15:30:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-03-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
723349,BROOK LANE - OLTON,2023-03-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-03-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
723349,BROOK LANE - OLTON,2023-03-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-03-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.65
723349,BROOK LANE - OLTON,2023-03-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
723349,BROOK LANE - OLTON,2023-03-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-03-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-03-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-03-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.53
723349,BROOK LANE - OLTON,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.08
723349,BROOK LANE - OLTON,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-03-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
723349,BROOK LANE - OLTON,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-03-14T15:20:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-03-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-03-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
723349,BROOK LANE - OLTON,2023-03-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-03-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
723349,BROOK LANE - OLTON,2023-03-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-03-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-03-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-03-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
723349,BROOK LANE - OLTON,2023-03-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
723349,BROOK LANE - OLTON,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.5
723349,BROOK LANE - OLTON,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
723349,BROOK LANE - OLTON,2023-03-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
723349,BROOK LANE - OLTON,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-14T15:10:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-03-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
