Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.17
723349,BROOK LANE - OLTON,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
723349,BROOK LANE - OLTON,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
723349,BROOK LANE - OLTON,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-14T05:20:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
723349,BROOK LANE - OLTON,2023-03-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-03-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-03-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
723349,BROOK LANE - OLTON,2023-03-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-03-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
723349,BROOK LANE - OLTON,2023-03-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
723349,BROOK LANE - OLTON,2023-03-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-03-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.32
723349,BROOK LANE - OLTON,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
723349,BROOK LANE - OLTON,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-03-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-14T05:10:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
723349,BROOK LANE - OLTON,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
723349,BROOK LANE - OLTON,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
723349,BROOK LANE - OLTON,2023-03-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-03-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-03-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
723349,BROOK LANE - OLTON,2023-03-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-03-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
723349,BROOK LANE - OLTON,2023-03-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-03-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-03-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-03-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
723349,BROOK LANE - OLTON,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
723349,BROOK LANE - OLTON,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.27
723349,BROOK LANE - OLTON,2023-03-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-03-14T05:00:00.000+00:00,transformer,,Temperature,C,18.2
723349,BROOK LANE - OLTON,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
723349,BROOK LANE - OLTON,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
723349,BROOK LANE - OLTON,2023-03-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-03-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-03-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
723349,BROOK LANE - OLTON,2023-03-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
723349,BROOK LANE - OLTON,2023-03-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
723349,BROOK LANE - OLTON,2023-03-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-03-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-03-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.14
723349,BROOK LANE - OLTON,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
723349,BROOK LANE - OLTON,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.23
723349,BROOK LANE - OLTON,2023-03-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-03-14T04:50:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
723349,BROOK LANE - OLTON,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
723349,BROOK LANE - OLTON,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
723349,BROOK LANE - OLTON,2023-03-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-03-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-03-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
723349,BROOK LANE - OLTON,2023-03-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-03-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
723349,BROOK LANE - OLTON,2023-03-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
723349,BROOK LANE - OLTON,2023-03-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-03-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-03-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
723349,BROOK LANE - OLTON,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
723349,BROOK LANE - OLTON,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-03-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-03-14T04:40:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
723349,BROOK LANE - OLTON,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
723349,BROOK LANE - OLTON,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.92
723349,BROOK LANE - OLTON,2023-03-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-03-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-03-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
723349,BROOK LANE - OLTON,2023-03-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-03-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
723349,BROOK LANE - OLTON,2023-03-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-03-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-03-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-03-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.26
723349,BROOK LANE - OLTON,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.29
723349,BROOK LANE - OLTON,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-03-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-03-14T04:30:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
723349,BROOK LANE - OLTON,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
723349,BROOK LANE - OLTON,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.44
723349,BROOK LANE - OLTON,2023-03-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-03-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
723349,BROOK LANE - OLTON,2023-03-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-03-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
723349,BROOK LANE - OLTON,2023-03-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-03-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-03-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-03-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.46
723349,BROOK LANE - OLTON,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.13
723349,BROOK LANE - OLTON,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-03-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
723349,BROOK LANE - OLTON,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-03-14T04:20:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
723349,BROOK LANE - OLTON,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
723349,BROOK LANE - OLTON,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.09
723349,BROOK LANE - OLTON,2023-03-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-03-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-03-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
723349,BROOK LANE - OLTON,2023-03-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-03-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
723349,BROOK LANE - OLTON,2023-03-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-03-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
723349,BROOK LANE - OLTON,2023-03-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-03-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
723349,BROOK LANE - OLTON,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.55
723349,BROOK LANE - OLTON,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.88
723349,BROOK LANE - OLTON,2023-03-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-03-14T04:10:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
723349,BROOK LANE - OLTON,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
723349,BROOK LANE - OLTON,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.26
723349,BROOK LANE - OLTON,2023-03-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-03-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-03-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
723349,BROOK LANE - OLTON,2023-03-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-03-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
723349,BROOK LANE - OLTON,2023-03-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
723349,BROOK LANE - OLTON,2023-03-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-03-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-03-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-03-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
723349,BROOK LANE - OLTON,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
723349,BROOK LANE - OLTON,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.85
723349,BROOK LANE - OLTON,2023-03-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-03-14T04:00:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
723349,BROOK LANE - OLTON,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
723349,BROOK LANE - OLTON,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.99
723349,BROOK LANE - OLTON,2023-03-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-03-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-03-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
723349,BROOK LANE - OLTON,2023-03-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
723349,BROOK LANE - OLTON,2023-03-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
723349,BROOK LANE - OLTON,2023-03-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-03-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-03-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
723349,BROOK LANE - OLTON,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
723349,BROOK LANE - OLTON,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-03-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
723349,BROOK LANE - OLTON,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-14T03:50:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
723349,BROOK LANE - OLTON,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.43
723349,BROOK LANE - OLTON,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.17
723349,BROOK LANE - OLTON,2023-03-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-03-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-03-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
723349,BROOK LANE - OLTON,2023-03-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-03-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
723349,BROOK LANE - OLTON,2023-03-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-03-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-03-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-03-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
723349,BROOK LANE - OLTON,2023-03-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
723349,BROOK LANE - OLTON,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
723349,BROOK LANE - OLTON,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
723349,BROOK LANE - OLTON,2023-03-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
723349,BROOK LANE - OLTON,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-03-14T03:40:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
723349,BROOK LANE - OLTON,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
723349,BROOK LANE - OLTON,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.07
723349,BROOK LANE - OLTON,2023-03-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-03-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-03-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
723349,BROOK LANE - OLTON,2023-03-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
723349,BROOK LANE - OLTON,2023-03-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
723349,BROOK LANE - OLTON,2023-03-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
723349,BROOK LANE - OLTON,2023-03-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-03-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-03-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
723349,BROOK LANE - OLTON,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.07
723349,BROOK LANE - OLTON,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.77
723349,BROOK LANE - OLTON,2023-03-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
723349,BROOK LANE - OLTON,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-03-14T03:30:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
723349,BROOK LANE - OLTON,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.95
723349,BROOK LANE - OLTON,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.59
723349,BROOK LANE - OLTON,2023-03-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-03-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-03-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
723349,BROOK LANE - OLTON,2023-03-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-03-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
723349,BROOK LANE - OLTON,2023-03-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
723349,BROOK LANE - OLTON,2023-03-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-03-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-03-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
723349,BROOK LANE - OLTON,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
723349,BROOK LANE - OLTON,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.67
723349,BROOK LANE - OLTON,2023-03-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
723349,BROOK LANE - OLTON,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-03-14T03:20:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
723349,BROOK LANE - OLTON,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
723349,BROOK LANE - OLTON,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.11
723349,BROOK LANE - OLTON,2023-03-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-03-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-03-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
723349,BROOK LANE - OLTON,2023-03-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-03-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
723349,BROOK LANE - OLTON,2023-03-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
723349,BROOK LANE - OLTON,2023-03-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
723349,BROOK LANE - OLTON,2023-03-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-03-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
723349,BROOK LANE - OLTON,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
723349,BROOK LANE - OLTON,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.68
723349,BROOK LANE - OLTON,2023-03-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-03-14T03:10:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
723349,BROOK LANE - OLTON,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
723349,BROOK LANE - OLTON,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
723349,BROOK LANE - OLTON,2023-03-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-03-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-03-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
723349,BROOK LANE - OLTON,2023-03-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-03-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
723349,BROOK LANE - OLTON,2023-03-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
723349,BROOK LANE - OLTON,2023-03-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-03-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-03-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
723349,BROOK LANE - OLTON,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
723349,BROOK LANE - OLTON,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.82
723349,BROOK LANE - OLTON,2023-03-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-14T03:00:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
723349,BROOK LANE - OLTON,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
723349,BROOK LANE - OLTON,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
723349,BROOK LANE - OLTON,2023-03-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-03-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-03-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
723349,BROOK LANE - OLTON,2023-03-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-03-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
723349,BROOK LANE - OLTON,2023-03-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
723349,BROOK LANE - OLTON,2023-03-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-03-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-03-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
723349,BROOK LANE - OLTON,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
723349,BROOK LANE - OLTON,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.77
723349,BROOK LANE - OLTON,2023-03-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-03-14T02:50:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
723349,BROOK LANE - OLTON,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
723349,BROOK LANE - OLTON,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
723349,BROOK LANE - OLTON,2023-03-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-03-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-03-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
723349,BROOK LANE - OLTON,2023-03-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
723349,BROOK LANE - OLTON,2023-03-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
723349,BROOK LANE - OLTON,2023-03-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-03-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-03-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
723349,BROOK LANE - OLTON,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
723349,BROOK LANE - OLTON,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.51
723349,BROOK LANE - OLTON,2023-03-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
723349,BROOK LANE - OLTON,2023-03-14T02:40:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
723349,BROOK LANE - OLTON,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
723349,BROOK LANE - OLTON,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
723349,BROOK LANE - OLTON,2023-03-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-03-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-03-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
723349,BROOK LANE - OLTON,2023-03-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-03-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
723349,BROOK LANE - OLTON,2023-03-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.51
723349,BROOK LANE - OLTON,2023-03-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-03-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-03-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
723349,BROOK LANE - OLTON,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
723349,BROOK LANE - OLTON,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.12
723349,BROOK LANE - OLTON,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.07
723349,BROOK LANE - OLTON,2023-03-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-03-14T02:30:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
723349,BROOK LANE - OLTON,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
723349,BROOK LANE - OLTON,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
723349,BROOK LANE - OLTON,2023-03-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-03-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-03-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
723349,BROOK LANE - OLTON,2023-03-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-03-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
723349,BROOK LANE - OLTON,2023-03-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
723349,BROOK LANE - OLTON,2023-03-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-03-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-03-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-03-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
723349,BROOK LANE - OLTON,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.13
723349,BROOK LANE - OLTON,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
723349,BROOK LANE - OLTON,2023-03-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-14T02:20:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
723349,BROOK LANE - OLTON,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
723349,BROOK LANE - OLTON,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
723349,BROOK LANE - OLTON,2023-03-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-03-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-03-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
723349,BROOK LANE - OLTON,2023-03-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-03-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
723349,BROOK LANE - OLTON,2023-03-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
723349,BROOK LANE - OLTON,2023-03-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-03-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-03-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-03-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
723349,BROOK LANE - OLTON,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.6
723349,BROOK LANE - OLTON,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-03-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-03-14T02:10:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
