Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.47
723349,BROOK LANE - OLTON,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
723349,BROOK LANE - OLTON,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.66
723349,BROOK LANE - OLTON,2023-03-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
723349,BROOK LANE - OLTON,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-15T22:50:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
723349,BROOK LANE - OLTON,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
723349,BROOK LANE - OLTON,2023-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
723349,BROOK LANE - OLTON,2023-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
723349,BROOK LANE - OLTON,2023-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
723349,BROOK LANE - OLTON,2023-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
723349,BROOK LANE - OLTON,2023-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
723349,BROOK LANE - OLTON,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.71
723349,BROOK LANE - OLTON,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.9
723349,BROOK LANE - OLTON,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.8
723349,BROOK LANE - OLTON,2023-03-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-03-15T22:40:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
723349,BROOK LANE - OLTON,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
723349,BROOK LANE - OLTON,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
723349,BROOK LANE - OLTON,2023-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
723349,BROOK LANE - OLTON,2023-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
723349,BROOK LANE - OLTON,2023-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
723349,BROOK LANE - OLTON,2023-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
723349,BROOK LANE - OLTON,2023-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
723349,BROOK LANE - OLTON,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.57
723349,BROOK LANE - OLTON,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.19
723349,BROOK LANE - OLTON,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-03-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-03-15T22:30:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
723349,BROOK LANE - OLTON,2023-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
723349,BROOK LANE - OLTON,2023-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
723349,BROOK LANE - OLTON,2023-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.34
723349,BROOK LANE - OLTON,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.62
723349,BROOK LANE - OLTON,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.43
723349,BROOK LANE - OLTON,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-03-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
723349,BROOK LANE - OLTON,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-03-15T22:20:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
723349,BROOK LANE - OLTON,2023-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
723349,BROOK LANE - OLTON,2023-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
723349,BROOK LANE - OLTON,2023-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
723349,BROOK LANE - OLTON,2023-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.65
723349,BROOK LANE - OLTON,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.47
723349,BROOK LANE - OLTON,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.55
723349,BROOK LANE - OLTON,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-03-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-03-15T22:10:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
723349,BROOK LANE - OLTON,2023-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
723349,BROOK LANE - OLTON,2023-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
723349,BROOK LANE - OLTON,2023-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.63
723349,BROOK LANE - OLTON,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.1
723349,BROOK LANE - OLTON,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-03-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-03-15T22:00:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
723349,BROOK LANE - OLTON,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
723349,BROOK LANE - OLTON,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
723349,BROOK LANE - OLTON,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
723349,BROOK LANE - OLTON,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
723349,BROOK LANE - OLTON,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.96
723349,BROOK LANE - OLTON,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.28
723349,BROOK LANE - OLTON,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-03-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
723349,BROOK LANE - OLTON,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-03-15T21:50:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
723349,BROOK LANE - OLTON,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
723349,BROOK LANE - OLTON,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
723349,BROOK LANE - OLTON,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
723349,BROOK LANE - OLTON,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
723349,BROOK LANE - OLTON,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
723349,BROOK LANE - OLTON,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
723349,BROOK LANE - OLTON,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.25
723349,BROOK LANE - OLTON,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.23
723349,BROOK LANE - OLTON,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.93
723349,BROOK LANE - OLTON,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-03-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
723349,BROOK LANE - OLTON,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-03-15T21:40:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
723349,BROOK LANE - OLTON,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
723349,BROOK LANE - OLTON,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
723349,BROOK LANE - OLTON,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
723349,BROOK LANE - OLTON,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.93
723349,BROOK LANE - OLTON,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
723349,BROOK LANE - OLTON,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.61
723349,BROOK LANE - OLTON,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.39
723349,BROOK LANE - OLTON,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.46
723349,BROOK LANE - OLTON,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-03-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
723349,BROOK LANE - OLTON,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-03-15T21:30:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
723349,BROOK LANE - OLTON,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
723349,BROOK LANE - OLTON,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
723349,BROOK LANE - OLTON,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
723349,BROOK LANE - OLTON,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
723349,BROOK LANE - OLTON,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
723349,BROOK LANE - OLTON,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
723349,BROOK LANE - OLTON,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.85
723349,BROOK LANE - OLTON,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.56
723349,BROOK LANE - OLTON,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.79
723349,BROOK LANE - OLTON,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
723349,BROOK LANE - OLTON,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-03-15T21:20:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
723349,BROOK LANE - OLTON,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
723349,BROOK LANE - OLTON,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.79
723349,BROOK LANE - OLTON,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
723349,BROOK LANE - OLTON,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.22
723349,BROOK LANE - OLTON,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.72
723349,BROOK LANE - OLTON,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.69
723349,BROOK LANE - OLTON,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-03-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.3
723349,BROOK LANE - OLTON,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-03-15T21:10:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
723349,BROOK LANE - OLTON,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
723349,BROOK LANE - OLTON,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
723349,BROOK LANE - OLTON,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.69
723349,BROOK LANE - OLTON,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
723349,BROOK LANE - OLTON,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.94
723349,BROOK LANE - OLTON,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.31
723349,BROOK LANE - OLTON,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.5
723349,BROOK LANE - OLTON,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.86
723349,BROOK LANE - OLTON,2023-03-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
723349,BROOK LANE - OLTON,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
723349,BROOK LANE - OLTON,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
723349,BROOK LANE - OLTON,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
723349,BROOK LANE - OLTON,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.3
723349,BROOK LANE - OLTON,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
723349,BROOK LANE - OLTON,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.86
723349,BROOK LANE - OLTON,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.99
723349,BROOK LANE - OLTON,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.76
723349,BROOK LANE - OLTON,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.82
723349,BROOK LANE - OLTON,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.02
723349,BROOK LANE - OLTON,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.9
723349,BROOK LANE - OLTON,2023-03-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.6
723349,BROOK LANE - OLTON,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
723349,BROOK LANE - OLTON,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
723349,BROOK LANE - OLTON,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
723349,BROOK LANE - OLTON,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
723349,BROOK LANE - OLTON,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.76
723349,BROOK LANE - OLTON,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
723349,BROOK LANE - OLTON,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.02
723349,BROOK LANE - OLTON,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.9
723349,BROOK LANE - OLTON,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
723349,BROOK LANE - OLTON,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.65
723349,BROOK LANE - OLTON,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.04
723349,BROOK LANE - OLTON,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.07
723349,BROOK LANE - OLTON,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.08
723349,BROOK LANE - OLTON,2023-03-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.7
723349,BROOK LANE - OLTON,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
723349,BROOK LANE - OLTON,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
723349,BROOK LANE - OLTON,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
723349,BROOK LANE - OLTON,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
723349,BROOK LANE - OLTON,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.04
723349,BROOK LANE - OLTON,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.07
723349,BROOK LANE - OLTON,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.08
723349,BROOK LANE - OLTON,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
723349,BROOK LANE - OLTON,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.25
723349,BROOK LANE - OLTON,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.2
723349,BROOK LANE - OLTON,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.99
723349,BROOK LANE - OLTON,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.22
723349,BROOK LANE - OLTON,2023-03-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.6
723349,BROOK LANE - OLTON,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
723349,BROOK LANE - OLTON,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
723349,BROOK LANE - OLTON,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
723349,BROOK LANE - OLTON,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
723349,BROOK LANE - OLTON,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.2
723349,BROOK LANE - OLTON,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
723349,BROOK LANE - OLTON,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.22
723349,BROOK LANE - OLTON,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
723349,BROOK LANE - OLTON,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.41
723349,BROOK LANE - OLTON,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.43
723349,BROOK LANE - OLTON,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.17
723349,BROOK LANE - OLTON,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.74
723349,BROOK LANE - OLTON,2023-03-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
723349,BROOK LANE - OLTON,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
723349,BROOK LANE - OLTON,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
723349,BROOK LANE - OLTON,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
723349,BROOK LANE - OLTON,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
723349,BROOK LANE - OLTON,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
723349,BROOK LANE - OLTON,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
723349,BROOK LANE - OLTON,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.74
723349,BROOK LANE - OLTON,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
723349,BROOK LANE - OLTON,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
723349,BROOK LANE - OLTON,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.09
723349,BROOK LANE - OLTON,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.95
723349,BROOK LANE - OLTON,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.38
723349,BROOK LANE - OLTON,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.14
723349,BROOK LANE - OLTON,2023-03-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
723349,BROOK LANE - OLTON,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
723349,BROOK LANE - OLTON,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
723349,BROOK LANE - OLTON,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.95
723349,BROOK LANE - OLTON,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
723349,BROOK LANE - OLTON,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.14
723349,BROOK LANE - OLTON,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
723349,BROOK LANE - OLTON,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.73
723349,BROOK LANE - OLTON,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
723349,BROOK LANE - OLTON,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.42
723349,BROOK LANE - OLTON,2023-03-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
723349,BROOK LANE - OLTON,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
723349,BROOK LANE - OLTON,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
723349,BROOK LANE - OLTON,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
723349,BROOK LANE - OLTON,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.04
723349,BROOK LANE - OLTON,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.86
723349,BROOK LANE - OLTON,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.38
723349,BROOK LANE - OLTON,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.1
723349,BROOK LANE - OLTON,2023-03-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
723349,BROOK LANE - OLTON,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
723349,BROOK LANE - OLTON,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
723349,BROOK LANE - OLTON,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
723349,BROOK LANE - OLTON,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
723349,BROOK LANE - OLTON,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
723349,BROOK LANE - OLTON,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.69
723349,BROOK LANE - OLTON,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.05
723349,BROOK LANE - OLTON,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.18
723349,BROOK LANE - OLTON,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
723349,BROOK LANE - OLTON,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
