Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
723349,BROOK LANE - OLTON,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
723349,BROOK LANE - OLTON,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
723349,BROOK LANE - OLTON,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
723349,BROOK LANE - OLTON,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.87
723349,BROOK LANE - OLTON,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.12
723349,BROOK LANE - OLTON,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.79
723349,BROOK LANE - OLTON,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.11
723349,BROOK LANE - OLTON,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
723349,BROOK LANE - OLTON,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
723349,BROOK LANE - OLTON,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
723349,BROOK LANE - OLTON,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.11
723349,BROOK LANE - OLTON,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.89
723349,BROOK LANE - OLTON,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.28
723349,BROOK LANE - OLTON,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.91
723349,BROOK LANE - OLTON,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.98
723349,BROOK LANE - OLTON,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.04
723349,BROOK LANE - OLTON,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.3
723349,BROOK LANE - OLTON,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
723349,BROOK LANE - OLTON,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
723349,BROOK LANE - OLTON,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.28
723349,BROOK LANE - OLTON,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
723349,BROOK LANE - OLTON,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.98
723349,BROOK LANE - OLTON,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.04
723349,BROOK LANE - OLTON,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
723349,BROOK LANE - OLTON,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
723349,BROOK LANE - OLTON,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.47
723349,BROOK LANE - OLTON,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.7
723349,BROOK LANE - OLTON,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.4
723349,BROOK LANE - OLTON,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.05
723349,BROOK LANE - OLTON,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.05
723349,BROOK LANE - OLTON,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.4
723349,BROOK LANE - OLTON,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
723349,BROOK LANE - OLTON,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
723349,BROOK LANE - OLTON,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.7
723349,BROOK LANE - OLTON,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
723349,BROOK LANE - OLTON,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.05
723349,BROOK LANE - OLTON,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.05
723349,BROOK LANE - OLTON,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
723349,BROOK LANE - OLTON,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.08
723349,BROOK LANE - OLTON,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.68
723349,BROOK LANE - OLTON,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.96
723349,BROOK LANE - OLTON,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.99
723349,BROOK LANE - OLTON,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
723349,BROOK LANE - OLTON,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.3
723349,BROOK LANE - OLTON,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
723349,BROOK LANE - OLTON,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
723349,BROOK LANE - OLTON,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.68
723349,BROOK LANE - OLTON,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.96
723349,BROOK LANE - OLTON,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.99
723349,BROOK LANE - OLTON,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
723349,BROOK LANE - OLTON,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
723349,BROOK LANE - OLTON,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.52
723349,BROOK LANE - OLTON,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.17
723349,BROOK LANE - OLTON,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.96
723349,BROOK LANE - OLTON,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.08
723349,BROOK LANE - OLTON,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.42
723349,BROOK LANE - OLTON,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
723349,BROOK LANE - OLTON,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.0
723349,BROOK LANE - OLTON,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
723349,BROOK LANE - OLTON,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
723349,BROOK LANE - OLTON,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
723349,BROOK LANE - OLTON,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
723349,BROOK LANE - OLTON,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.17
723349,BROOK LANE - OLTON,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
723349,BROOK LANE - OLTON,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
723349,BROOK LANE - OLTON,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.42
723349,BROOK LANE - OLTON,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
723349,BROOK LANE - OLTON,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
723349,BROOK LANE - OLTON,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.04
723349,BROOK LANE - OLTON,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.53
723349,BROOK LANE - OLTON,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.78
723349,BROOK LANE - OLTON,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.05
723349,BROOK LANE - OLTON,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.46
723349,BROOK LANE - OLTON,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,121.2
723349,BROOK LANE - OLTON,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.7
723349,BROOK LANE - OLTON,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
723349,BROOK LANE - OLTON,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
723349,BROOK LANE - OLTON,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
723349,BROOK LANE - OLTON,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
723349,BROOK LANE - OLTON,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
723349,BROOK LANE - OLTON,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.53
723349,BROOK LANE - OLTON,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
723349,BROOK LANE - OLTON,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.05
723349,BROOK LANE - OLTON,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.46
723349,BROOK LANE - OLTON,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
723349,BROOK LANE - OLTON,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
723349,BROOK LANE - OLTON,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
723349,BROOK LANE - OLTON,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.68
723349,BROOK LANE - OLTON,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.47
723349,BROOK LANE - OLTON,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.09
723349,BROOK LANE - OLTON,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.29
723349,BROOK LANE - OLTON,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.19
723349,BROOK LANE - OLTON,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,126.8
723349,BROOK LANE - OLTON,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.7
723349,BROOK LANE - OLTON,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
723349,BROOK LANE - OLTON,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
723349,BROOK LANE - OLTON,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
723349,BROOK LANE - OLTON,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
723349,BROOK LANE - OLTON,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.47
723349,BROOK LANE - OLTON,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
723349,BROOK LANE - OLTON,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.29
723349,BROOK LANE - OLTON,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.19
723349,BROOK LANE - OLTON,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
723349,BROOK LANE - OLTON,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
723349,BROOK LANE - OLTON,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.54
723349,BROOK LANE - OLTON,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.0
723349,BROOK LANE - OLTON,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.0
723349,BROOK LANE - OLTON,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.09
723349,BROOK LANE - OLTON,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.73
723349,BROOK LANE - OLTON,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.0
723349,BROOK LANE - OLTON,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
723349,BROOK LANE - OLTON,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
723349,BROOK LANE - OLTON,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
723349,BROOK LANE - OLTON,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
723349,BROOK LANE - OLTON,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
723349,BROOK LANE - OLTON,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
723349,BROOK LANE - OLTON,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.09
723349,BROOK LANE - OLTON,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.73
723349,BROOK LANE - OLTON,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
723349,BROOK LANE - OLTON,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.39
723349,BROOK LANE - OLTON,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.24
723349,BROOK LANE - OLTON,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.76
723349,BROOK LANE - OLTON,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.37
723349,BROOK LANE - OLTON,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,123.3
723349,BROOK LANE - OLTON,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.6
723349,BROOK LANE - OLTON,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
723349,BROOK LANE - OLTON,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
723349,BROOK LANE - OLTON,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
723349,BROOK LANE - OLTON,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
723349,BROOK LANE - OLTON,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
723349,BROOK LANE - OLTON,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.24
723349,BROOK LANE - OLTON,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.76
723349,BROOK LANE - OLTON,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.37
723349,BROOK LANE - OLTON,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
723349,BROOK LANE - OLTON,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
723349,BROOK LANE - OLTON,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
723349,BROOK LANE - OLTON,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.48
723349,BROOK LANE - OLTON,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.7
723349,BROOK LANE - OLTON,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.83
723349,BROOK LANE - OLTON,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.05
723349,BROOK LANE - OLTON,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.59
723349,BROOK LANE - OLTON,2023-03-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.6
723349,BROOK LANE - OLTON,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
723349,BROOK LANE - OLTON,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
723349,BROOK LANE - OLTON,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
723349,BROOK LANE - OLTON,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
723349,BROOK LANE - OLTON,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.7
723349,BROOK LANE - OLTON,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
723349,BROOK LANE - OLTON,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.05
723349,BROOK LANE - OLTON,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.59
723349,BROOK LANE - OLTON,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
723349,BROOK LANE - OLTON,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.78
723349,BROOK LANE - OLTON,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.91
723349,BROOK LANE - OLTON,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.23
723349,BROOK LANE - OLTON,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.33
723349,BROOK LANE - OLTON,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.45
723349,BROOK LANE - OLTON,2023-03-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
723349,BROOK LANE - OLTON,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.4
723349,BROOK LANE - OLTON,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
723349,BROOK LANE - OLTON,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
723349,BROOK LANE - OLTON,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
723349,BROOK LANE - OLTON,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.91
723349,BROOK LANE - OLTON,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
723349,BROOK LANE - OLTON,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.33
723349,BROOK LANE - OLTON,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.45
723349,BROOK LANE - OLTON,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
723349,BROOK LANE - OLTON,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
723349,BROOK LANE - OLTON,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.42
723349,BROOK LANE - OLTON,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.45
723349,BROOK LANE - OLTON,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.38
723349,BROOK LANE - OLTON,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.18
723349,BROOK LANE - OLTON,2023-03-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.1
723349,BROOK LANE - OLTON,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
723349,BROOK LANE - OLTON,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
723349,BROOK LANE - OLTON,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
723349,BROOK LANE - OLTON,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
723349,BROOK LANE - OLTON,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
723349,BROOK LANE - OLTON,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.38
723349,BROOK LANE - OLTON,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
723349,BROOK LANE - OLTON,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
723349,BROOK LANE - OLTON,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
723349,BROOK LANE - OLTON,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.42
723349,BROOK LANE - OLTON,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.7
723349,BROOK LANE - OLTON,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.59
723349,BROOK LANE - OLTON,2023-03-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.1
723349,BROOK LANE - OLTON,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,18.2
723349,BROOK LANE - OLTON,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
723349,BROOK LANE - OLTON,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
723349,BROOK LANE - OLTON,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
723349,BROOK LANE - OLTON,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.42
723349,BROOK LANE - OLTON,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.7
723349,BROOK LANE - OLTON,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.59
723349,BROOK LANE - OLTON,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
723349,BROOK LANE - OLTON,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.65
723349,BROOK LANE - OLTON,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.8
723349,BROOK LANE - OLTON,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.82
723349,BROOK LANE - OLTON,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-03-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,135.9
723349,BROOK LANE - OLTON,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.3
723349,BROOK LANE - OLTON,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
723349,BROOK LANE - OLTON,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
723349,BROOK LANE - OLTON,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
723349,BROOK LANE - OLTON,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
723349,BROOK LANE - OLTON,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
723349,BROOK LANE - OLTON,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.82
723349,BROOK LANE - OLTON,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
723349,BROOK LANE - OLTON,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
723349,BROOK LANE - OLTON,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
723349,BROOK LANE - OLTON,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.75
723349,BROOK LANE - OLTON,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.64
723349,BROOK LANE - OLTON,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-03-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.2
723349,BROOK LANE - OLTON,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
723349,BROOK LANE - OLTON,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
723349,BROOK LANE - OLTON,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
723349,BROOK LANE - OLTON,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.64
723349,BROOK LANE - OLTON,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
723349,BROOK LANE - OLTON,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.84
723349,BROOK LANE - OLTON,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.95
723349,BROOK LANE - OLTON,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-03-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.5
723349,BROOK LANE - OLTON,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
723349,BROOK LANE - OLTON,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
723349,BROOK LANE - OLTON,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
723349,BROOK LANE - OLTON,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
723349,BROOK LANE - OLTON,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
723349,BROOK LANE - OLTON,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
723349,BROOK LANE - OLTON,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.27
723349,BROOK LANE - OLTON,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.91
723349,BROOK LANE - OLTON,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-03-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.1
723349,BROOK LANE - OLTON,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.7
723349,BROOK LANE - OLTON,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,17.8
723349,BROOK LANE - OLTON,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
723349,BROOK LANE - OLTON,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
723349,BROOK LANE - OLTON,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
723349,BROOK LANE - OLTON,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
723349,BROOK LANE - OLTON,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.91
723349,BROOK LANE - OLTON,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
723349,BROOK LANE - OLTON,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
723349,BROOK LANE - OLTON,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.56
723349,BROOK LANE - OLTON,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.71
723349,BROOK LANE - OLTON,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-03-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
723349,BROOK LANE - OLTON,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,17.7
723349,BROOK LANE - OLTON,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
723349,BROOK LANE - OLTON,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
723349,BROOK LANE - OLTON,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
723349,BROOK LANE - OLTON,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
723349,BROOK LANE - OLTON,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
723349,BROOK LANE - OLTON,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.38
723349,BROOK LANE - OLTON,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.54
723349,BROOK LANE - OLTON,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.58
723349,BROOK LANE - OLTON,2023-03-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.6
723349,BROOK LANE - OLTON,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.3
723349,BROOK LANE - OLTON,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,17.6
723349,BROOK LANE - OLTON,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
723349,BROOK LANE - OLTON,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.54
723349,BROOK LANE - OLTON,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
723349,BROOK LANE - OLTON,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
723349,BROOK LANE - OLTON,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
