Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-03-15T00:10:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
723349,BROOK LANE - OLTON,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
723349,BROOK LANE - OLTON,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
723349,BROOK LANE - OLTON,2023-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
723349,BROOK LANE - OLTON,2023-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
723349,BROOK LANE - OLTON,2023-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
723349,BROOK LANE - OLTON,2023-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
723349,BROOK LANE - OLTON,2023-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
723349,BROOK LANE - OLTON,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.91
723349,BROOK LANE - OLTON,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.26
723349,BROOK LANE - OLTON,2023-03-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-03-15T00:00:00.000+00:00,transformer,,Temperature,C,18.2
723349,BROOK LANE - OLTON,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
723349,BROOK LANE - OLTON,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
723349,BROOK LANE - OLTON,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
723349,BROOK LANE - OLTON,2023-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
723349,BROOK LANE - OLTON,2023-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
723349,BROOK LANE - OLTON,2023-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
723349,BROOK LANE - OLTON,2023-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.05
723349,BROOK LANE - OLTON,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.13
723349,BROOK LANE - OLTON,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-03-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-03-16T23:50:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-03-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-03-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-03-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
723349,BROOK LANE - OLTON,2023-03-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-03-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
723349,BROOK LANE - OLTON,2023-03-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-03-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-03-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-03-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.95
723349,BROOK LANE - OLTON,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.94
723349,BROOK LANE - OLTON,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-03-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-03-16T23:40:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-03-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-03-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-03-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
723349,BROOK LANE - OLTON,2023-03-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-03-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
723349,BROOK LANE - OLTON,2023-03-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-03-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-03-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-03-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-03-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.55
723349,BROOK LANE - OLTON,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.9
723349,BROOK LANE - OLTON,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.1
723349,BROOK LANE - OLTON,2023-03-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
723349,BROOK LANE - OLTON,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-16T23:30:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
723349,BROOK LANE - OLTON,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
723349,BROOK LANE - OLTON,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
723349,BROOK LANE - OLTON,2023-03-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-03-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-03-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
723349,BROOK LANE - OLTON,2023-03-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-03-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
723349,BROOK LANE - OLTON,2023-03-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
723349,BROOK LANE - OLTON,2023-03-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
723349,BROOK LANE - OLTON,2023-03-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-03-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.77
723349,BROOK LANE - OLTON,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.21
723349,BROOK LANE - OLTON,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
723349,BROOK LANE - OLTON,2023-03-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-16T23:20:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
723349,BROOK LANE - OLTON,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
723349,BROOK LANE - OLTON,2023-03-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-03-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-03-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
723349,BROOK LANE - OLTON,2023-03-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.21
723349,BROOK LANE - OLTON,2023-03-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
723349,BROOK LANE - OLTON,2023-03-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-03-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-03-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-03-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.17
723349,BROOK LANE - OLTON,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
723349,BROOK LANE - OLTON,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-03-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
723349,BROOK LANE - OLTON,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
723349,BROOK LANE - OLTON,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-03-16T23:10:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
723349,BROOK LANE - OLTON,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-03-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-03-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-03-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
723349,BROOK LANE - OLTON,2023-03-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-03-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
723349,BROOK LANE - OLTON,2023-03-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-03-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
723349,BROOK LANE - OLTON,2023-03-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-03-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
723349,BROOK LANE - OLTON,2023-03-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
723349,BROOK LANE - OLTON,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.71
723349,BROOK LANE - OLTON,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
723349,BROOK LANE - OLTON,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
723349,BROOK LANE - OLTON,2023-03-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-16T23:00:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
723349,BROOK LANE - OLTON,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-03-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
723349,BROOK LANE - OLTON,2023-03-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-03-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
723349,BROOK LANE - OLTON,2023-03-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-03-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
723349,BROOK LANE - OLTON,2023-03-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
723349,BROOK LANE - OLTON,2023-03-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-03-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-03-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-03-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
723349,BROOK LANE - OLTON,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.67
723349,BROOK LANE - OLTON,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.51
723349,BROOK LANE - OLTON,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-03-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-16T22:50:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-03-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
723349,BROOK LANE - OLTON,2023-03-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-03-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
723349,BROOK LANE - OLTON,2023-03-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-03-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
723349,BROOK LANE - OLTON,2023-03-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-03-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-03-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-03-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.96
723349,BROOK LANE - OLTON,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.57
723349,BROOK LANE - OLTON,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.5
723349,BROOK LANE - OLTON,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-03-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
723349,BROOK LANE - OLTON,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-03-16T22:40:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-03-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
723349,BROOK LANE - OLTON,2023-03-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-03-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
723349,BROOK LANE - OLTON,2023-03-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
723349,BROOK LANE - OLTON,2023-03-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-03-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-03-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-03-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
723349,BROOK LANE - OLTON,2023-03-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.38
723349,BROOK LANE - OLTON,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.21
723349,BROOK LANE - OLTON,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.46
723349,BROOK LANE - OLTON,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-03-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-03-16T22:30:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
723349,BROOK LANE - OLTON,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-03-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
723349,BROOK LANE - OLTON,2023-03-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-03-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
723349,BROOK LANE - OLTON,2023-03-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-03-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
723349,BROOK LANE - OLTON,2023-03-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-03-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-03-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-03-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-03-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.77
723349,BROOK LANE - OLTON,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.34
723349,BROOK LANE - OLTON,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.97
723349,BROOK LANE - OLTON,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.73
723349,BROOK LANE - OLTON,2023-03-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
723349,BROOK LANE - OLTON,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-03-16T22:20:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
723349,BROOK LANE - OLTON,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
723349,BROOK LANE - OLTON,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-03-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
723349,BROOK LANE - OLTON,2023-03-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-03-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.34
723349,BROOK LANE - OLTON,2023-03-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-03-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
723349,BROOK LANE - OLTON,2023-03-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.73
723349,BROOK LANE - OLTON,2023-03-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
723349,BROOK LANE - OLTON,2023-03-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-03-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-03-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
723349,BROOK LANE - OLTON,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.6
723349,BROOK LANE - OLTON,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.79
723349,BROOK LANE - OLTON,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-03-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.1
723349,BROOK LANE - OLTON,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-03-16T22:10:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
723349,BROOK LANE - OLTON,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
723349,BROOK LANE - OLTON,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-03-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
723349,BROOK LANE - OLTON,2023-03-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-03-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
723349,BROOK LANE - OLTON,2023-03-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-03-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.79
723349,BROOK LANE - OLTON,2023-03-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-03-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-03-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-03-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
723349,BROOK LANE - OLTON,2023-03-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.06
723349,BROOK LANE - OLTON,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.04
723349,BROOK LANE - OLTON,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-03-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
723349,BROOK LANE - OLTON,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-03-16T22:00:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
723349,BROOK LANE - OLTON,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-03-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-03-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-03-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
723349,BROOK LANE - OLTON,2023-03-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-03-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
723349,BROOK LANE - OLTON,2023-03-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-03-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-03-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-03-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
723349,BROOK LANE - OLTON,2023-03-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.24
723349,BROOK LANE - OLTON,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.33
723349,BROOK LANE - OLTON,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-03-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
723349,BROOK LANE - OLTON,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-03-16T21:50:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-03-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-03-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-03-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
723349,BROOK LANE - OLTON,2023-03-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-03-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
723349,BROOK LANE - OLTON,2023-03-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-03-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-03-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
723349,BROOK LANE - OLTON,2023-03-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.58
723349,BROOK LANE - OLTON,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.7
723349,BROOK LANE - OLTON,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.59
723349,BROOK LANE - OLTON,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-03-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
723349,BROOK LANE - OLTON,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-03-16T21:40:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
723349,BROOK LANE - OLTON,2023-03-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
723349,BROOK LANE - OLTON,2023-03-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-03-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
723349,BROOK LANE - OLTON,2023-03-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-03-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.59
723349,BROOK LANE - OLTON,2023-03-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-03-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-03-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-03-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
723349,BROOK LANE - OLTON,2023-03-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.95
723349,BROOK LANE - OLTON,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.81
723349,BROOK LANE - OLTON,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.41
723349,BROOK LANE - OLTON,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-03-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.9
723349,BROOK LANE - OLTON,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-03-16T21:30:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
723349,BROOK LANE - OLTON,2023-03-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
723349,BROOK LANE - OLTON,2023-03-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-03-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
723349,BROOK LANE - OLTON,2023-03-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-03-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.41
723349,BROOK LANE - OLTON,2023-03-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-03-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-03-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-03-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
723349,BROOK LANE - OLTON,2023-03-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.37
723349,BROOK LANE - OLTON,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.23
723349,BROOK LANE - OLTON,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.92
723349,BROOK LANE - OLTON,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-03-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.5
723349,BROOK LANE - OLTON,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-03-16T21:20:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
723349,BROOK LANE - OLTON,2023-03-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
723349,BROOK LANE - OLTON,2023-03-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-03-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
723349,BROOK LANE - OLTON,2023-03-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-03-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
723349,BROOK LANE - OLTON,2023-03-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-03-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-03-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-03-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
723349,BROOK LANE - OLTON,2023-03-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.8
723349,BROOK LANE - OLTON,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.01
723349,BROOK LANE - OLTON,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.72
723349,BROOK LANE - OLTON,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-03-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
723349,BROOK LANE - OLTON,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-03-16T21:10:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-03-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
723349,BROOK LANE - OLTON,2023-03-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-03-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
723349,BROOK LANE - OLTON,2023-03-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-03-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
723349,BROOK LANE - OLTON,2023-03-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-03-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-03-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-03-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
723349,BROOK LANE - OLTON,2023-03-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.4
723349,BROOK LANE - OLTON,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.23
723349,BROOK LANE - OLTON,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.77
723349,BROOK LANE - OLTON,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.31
723349,BROOK LANE - OLTON,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-03-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-03-16T21:00:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-03-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
723349,BROOK LANE - OLTON,2023-03-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
