Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
723349,BROOK LANE - OLTON,2023-03-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
723349,BROOK LANE - OLTON,2023-03-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.31
723349,BROOK LANE - OLTON,2023-03-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-03-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-03-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-03-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-03-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.23
723349,BROOK LANE - OLTON,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.19
723349,BROOK LANE - OLTON,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.32
723349,BROOK LANE - OLTON,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.08
723349,BROOK LANE - OLTON,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-03-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-03-16T20:50:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
723349,BROOK LANE - OLTON,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
723349,BROOK LANE - OLTON,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
723349,BROOK LANE - OLTON,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
723349,BROOK LANE - OLTON,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
723349,BROOK LANE - OLTON,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.11
723349,BROOK LANE - OLTON,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.79
723349,BROOK LANE - OLTON,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.23
723349,BROOK LANE - OLTON,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.17
723349,BROOK LANE - OLTON,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-03-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.9
723349,BROOK LANE - OLTON,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-03-16T20:40:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
723349,BROOK LANE - OLTON,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-03-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
723349,BROOK LANE - OLTON,2023-03-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-03-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.79
723349,BROOK LANE - OLTON,2023-03-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
723349,BROOK LANE - OLTON,2023-03-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.17
723349,BROOK LANE - OLTON,2023-03-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-03-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-03-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-03-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
723349,BROOK LANE - OLTON,2023-03-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.55
723349,BROOK LANE - OLTON,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.18
723349,BROOK LANE - OLTON,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.53
723349,BROOK LANE - OLTON,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.31
723349,BROOK LANE - OLTON,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-03-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.5
723349,BROOK LANE - OLTON,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-03-16T20:30:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-03-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
723349,BROOK LANE - OLTON,2023-03-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-03-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.18
723349,BROOK LANE - OLTON,2023-03-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
723349,BROOK LANE - OLTON,2023-03-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.31
723349,BROOK LANE - OLTON,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
723349,BROOK LANE - OLTON,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
723349,BROOK LANE - OLTON,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.41
723349,BROOK LANE - OLTON,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.75
723349,BROOK LANE - OLTON,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.9
723349,BROOK LANE - OLTON,2023-03-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
723349,BROOK LANE - OLTON,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-03-16T20:20:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
723349,BROOK LANE - OLTON,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
723349,BROOK LANE - OLTON,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.41
723349,BROOK LANE - OLTON,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
723349,BROOK LANE - OLTON,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.9
723349,BROOK LANE - OLTON,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
723349,BROOK LANE - OLTON,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
723349,BROOK LANE - OLTON,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.17
723349,BROOK LANE - OLTON,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.58
723349,BROOK LANE - OLTON,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.41
723349,BROOK LANE - OLTON,2023-03-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.9
723349,BROOK LANE - OLTON,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
723349,BROOK LANE - OLTON,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
723349,BROOK LANE - OLTON,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
723349,BROOK LANE - OLTON,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.58
723349,BROOK LANE - OLTON,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
723349,BROOK LANE - OLTON,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
723349,BROOK LANE - OLTON,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.54
723349,BROOK LANE - OLTON,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
723349,BROOK LANE - OLTON,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.74
723349,BROOK LANE - OLTON,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.57
723349,BROOK LANE - OLTON,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.67
723349,BROOK LANE - OLTON,2023-03-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
723349,BROOK LANE - OLTON,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
723349,BROOK LANE - OLTON,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
723349,BROOK LANE - OLTON,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
723349,BROOK LANE - OLTON,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
723349,BROOK LANE - OLTON,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
723349,BROOK LANE - OLTON,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
723349,BROOK LANE - OLTON,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.62
723349,BROOK LANE - OLTON,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
723349,BROOK LANE - OLTON,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-03-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
723349,BROOK LANE - OLTON,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
723349,BROOK LANE - OLTON,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
723349,BROOK LANE - OLTON,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
723349,BROOK LANE - OLTON,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
723349,BROOK LANE - OLTON,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.44
723349,BROOK LANE - OLTON,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,17.47
723349,BROOK LANE - OLTON,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.86
723349,BROOK LANE - OLTON,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.37
723349,BROOK LANE - OLTON,2023-03-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.2
723349,BROOK LANE - OLTON,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
723349,BROOK LANE - OLTON,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
723349,BROOK LANE - OLTON,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.47
723349,BROOK LANE - OLTON,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
723349,BROOK LANE - OLTON,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.37
723349,BROOK LANE - OLTON,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
723349,BROOK LANE - OLTON,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.42
723349,BROOK LANE - OLTON,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.95
723349,BROOK LANE - OLTON,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.49
723349,BROOK LANE - OLTON,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.28
723349,BROOK LANE - OLTON,2023-03-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
723349,BROOK LANE - OLTON,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
723349,BROOK LANE - OLTON,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.95
723349,BROOK LANE - OLTON,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.49
723349,BROOK LANE - OLTON,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.28
723349,BROOK LANE - OLTON,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
723349,BROOK LANE - OLTON,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.61
723349,BROOK LANE - OLTON,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.57
723349,BROOK LANE - OLTON,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.02
723349,BROOK LANE - OLTON,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.46
723349,BROOK LANE - OLTON,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.72
723349,BROOK LANE - OLTON,2023-03-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.1
723349,BROOK LANE - OLTON,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
723349,BROOK LANE - OLTON,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
723349,BROOK LANE - OLTON,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
723349,BROOK LANE - OLTON,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
723349,BROOK LANE - OLTON,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.57
723349,BROOK LANE - OLTON,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
723349,BROOK LANE - OLTON,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.46
723349,BROOK LANE - OLTON,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.72
723349,BROOK LANE - OLTON,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
723349,BROOK LANE - OLTON,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
723349,BROOK LANE - OLTON,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.03
723349,BROOK LANE - OLTON,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.74
723349,BROOK LANE - OLTON,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.88
723349,BROOK LANE - OLTON,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.01
723349,BROOK LANE - OLTON,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.14
723349,BROOK LANE - OLTON,2023-03-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
723349,BROOK LANE - OLTON,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
723349,BROOK LANE - OLTON,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
723349,BROOK LANE - OLTON,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
723349,BROOK LANE - OLTON,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
723349,BROOK LANE - OLTON,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
723349,BROOK LANE - OLTON,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
723349,BROOK LANE - OLTON,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.01
723349,BROOK LANE - OLTON,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.14
723349,BROOK LANE - OLTON,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
723349,BROOK LANE - OLTON,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.21
723349,BROOK LANE - OLTON,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.0
723349,BROOK LANE - OLTON,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.73
723349,BROOK LANE - OLTON,2023-03-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.21
723349,BROOK LANE - OLTON,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
723349,BROOK LANE - OLTON,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.73
723349,BROOK LANE - OLTON,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,17.42
723349,BROOK LANE - OLTON,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.46
723349,BROOK LANE - OLTON,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.82
723349,BROOK LANE - OLTON,2023-03-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
723349,BROOK LANE - OLTON,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.42
723349,BROOK LANE - OLTON,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.46
723349,BROOK LANE - OLTON,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.82
723349,BROOK LANE - OLTON,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
723349,BROOK LANE - OLTON,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.12
723349,BROOK LANE - OLTON,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,19.54
723349,BROOK LANE - OLTON,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.86
723349,BROOK LANE - OLTON,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.33
723349,BROOK LANE - OLTON,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.72
723349,BROOK LANE - OLTON,2023-03-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
723349,BROOK LANE - OLTON,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
723349,BROOK LANE - OLTON,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
723349,BROOK LANE - OLTON,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.54
723349,BROOK LANE - OLTON,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
723349,BROOK LANE - OLTON,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
723349,BROOK LANE - OLTON,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.72
723349,BROOK LANE - OLTON,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.29
723349,BROOK LANE - OLTON,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.53
723349,BROOK LANE - OLTON,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.46
723349,BROOK LANE - OLTON,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.97
723349,BROOK LANE - OLTON,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.52
723349,BROOK LANE - OLTON,2023-03-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
723349,BROOK LANE - OLTON,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
723349,BROOK LANE - OLTON,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
723349,BROOK LANE - OLTON,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.53
723349,BROOK LANE - OLTON,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
723349,BROOK LANE - OLTON,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.97
723349,BROOK LANE - OLTON,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.52
723349,BROOK LANE - OLTON,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.87
723349,BROOK LANE - OLTON,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.12
723349,BROOK LANE - OLTON,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.7
723349,BROOK LANE - OLTON,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-03-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.7
723349,BROOK LANE - OLTON,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
723349,BROOK LANE - OLTON,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
723349,BROOK LANE - OLTON,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
723349,BROOK LANE - OLTON,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
723349,BROOK LANE - OLTON,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
723349,BROOK LANE - OLTON,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.7
723349,BROOK LANE - OLTON,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
723349,BROOK LANE - OLTON,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.03
723349,BROOK LANE - OLTON,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.48
723349,BROOK LANE - OLTON,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.69
723349,BROOK LANE - OLTON,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.25
723349,BROOK LANE - OLTON,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-03-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.5
723349,BROOK LANE - OLTON,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
723349,BROOK LANE - OLTON,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
723349,BROOK LANE - OLTON,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
723349,BROOK LANE - OLTON,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
723349,BROOK LANE - OLTON,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
723349,BROOK LANE - OLTON,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
723349,BROOK LANE - OLTON,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
723349,BROOK LANE - OLTON,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.2
723349,BROOK LANE - OLTON,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.35
723349,BROOK LANE - OLTON,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.64
723349,BROOK LANE - OLTON,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-03-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
723349,BROOK LANE - OLTON,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.8
723349,BROOK LANE - OLTON,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
723349,BROOK LANE - OLTON,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
723349,BROOK LANE - OLTON,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
723349,BROOK LANE - OLTON,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
723349,BROOK LANE - OLTON,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
723349,BROOK LANE - OLTON,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.64
723349,BROOK LANE - OLTON,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
723349,BROOK LANE - OLTON,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
723349,BROOK LANE - OLTON,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.94
723349,BROOK LANE - OLTON,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.86
723349,BROOK LANE - OLTON,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.58
723349,BROOK LANE - OLTON,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.07
723349,BROOK LANE - OLTON,2023-03-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
723349,BROOK LANE - OLTON,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
723349,BROOK LANE - OLTON,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
723349,BROOK LANE - OLTON,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
723349,BROOK LANE - OLTON,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
723349,BROOK LANE - OLTON,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
723349,BROOK LANE - OLTON,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.58
723349,BROOK LANE - OLTON,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.07
723349,BROOK LANE - OLTON,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
723349,BROOK LANE - OLTON,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.53
723349,BROOK LANE - OLTON,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.86
723349,BROOK LANE - OLTON,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.04
