Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.59
723349,BROOK LANE - OLTON,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-03-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.5
723349,BROOK LANE - OLTON,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
723349,BROOK LANE - OLTON,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
723349,BROOK LANE - OLTON,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
723349,BROOK LANE - OLTON,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
723349,BROOK LANE - OLTON,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
723349,BROOK LANE - OLTON,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.59
723349,BROOK LANE - OLTON,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
723349,BROOK LANE - OLTON,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.59
723349,BROOK LANE - OLTON,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.63
723349,BROOK LANE - OLTON,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.79
723349,BROOK LANE - OLTON,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-03-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.1
723349,BROOK LANE - OLTON,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
723349,BROOK LANE - OLTON,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
723349,BROOK LANE - OLTON,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
723349,BROOK LANE - OLTON,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
723349,BROOK LANE - OLTON,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.79
723349,BROOK LANE - OLTON,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
723349,BROOK LANE - OLTON,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.79
723349,BROOK LANE - OLTON,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.75
723349,BROOK LANE - OLTON,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.28
723349,BROOK LANE - OLTON,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-03-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.9
723349,BROOK LANE - OLTON,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
723349,BROOK LANE - OLTON,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
723349,BROOK LANE - OLTON,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
723349,BROOK LANE - OLTON,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
723349,BROOK LANE - OLTON,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
723349,BROOK LANE - OLTON,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.28
723349,BROOK LANE - OLTON,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
723349,BROOK LANE - OLTON,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.73
723349,BROOK LANE - OLTON,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.27
723349,BROOK LANE - OLTON,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.4
723349,BROOK LANE - OLTON,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.5
723349,BROOK LANE - OLTON,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-03-16T17:10:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
723349,BROOK LANE - OLTON,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
723349,BROOK LANE - OLTON,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
723349,BROOK LANE - OLTON,2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
723349,BROOK LANE - OLTON,2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.4
723349,BROOK LANE - OLTON,2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
723349,BROOK LANE - OLTON,2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.75
723349,BROOK LANE - OLTON,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.97
723349,BROOK LANE - OLTON,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.66
723349,BROOK LANE - OLTON,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.4
723349,BROOK LANE - OLTON,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-16T17:00:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
723349,BROOK LANE - OLTON,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
723349,BROOK LANE - OLTON,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
723349,BROOK LANE - OLTON,2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
723349,BROOK LANE - OLTON,2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
723349,BROOK LANE - OLTON,2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
723349,BROOK LANE - OLTON,2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
723349,BROOK LANE - OLTON,2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
723349,BROOK LANE - OLTON,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.71
723349,BROOK LANE - OLTON,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.35
723349,BROOK LANE - OLTON,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-03-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.6
723349,BROOK LANE - OLTON,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-03-16T16:50:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
723349,BROOK LANE - OLTON,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
723349,BROOK LANE - OLTON,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
723349,BROOK LANE - OLTON,2023-03-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
723349,BROOK LANE - OLTON,2023-03-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-03-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
723349,BROOK LANE - OLTON,2023-03-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-03-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.35
723349,BROOK LANE - OLTON,2023-03-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-03-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-03-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-03-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
723349,BROOK LANE - OLTON,2023-03-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.3
723349,BROOK LANE - OLTON,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.0
723349,BROOK LANE - OLTON,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
723349,BROOK LANE - OLTON,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-03-16T16:40:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
723349,BROOK LANE - OLTON,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
723349,BROOK LANE - OLTON,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-03-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-03-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-03-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
723349,BROOK LANE - OLTON,2023-03-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-03-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
723349,BROOK LANE - OLTON,2023-03-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-03-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
723349,BROOK LANE - OLTON,2023-03-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
723349,BROOK LANE - OLTON,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.24
723349,BROOK LANE - OLTON,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.65
723349,BROOK LANE - OLTON,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-03-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.3
723349,BROOK LANE - OLTON,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-03-16T16:30:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
723349,BROOK LANE - OLTON,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
723349,BROOK LANE - OLTON,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
723349,BROOK LANE - OLTON,2023-03-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
723349,BROOK LANE - OLTON,2023-03-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-03-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
723349,BROOK LANE - OLTON,2023-03-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-03-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.65
723349,BROOK LANE - OLTON,2023-03-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-03-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-03-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
723349,BROOK LANE - OLTON,2023-03-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.53
723349,BROOK LANE - OLTON,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.35
723349,BROOK LANE - OLTON,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-03-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
723349,BROOK LANE - OLTON,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-03-16T16:20:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
723349,BROOK LANE - OLTON,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
723349,BROOK LANE - OLTON,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-03-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-03-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-03-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
723349,BROOK LANE - OLTON,2023-03-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-03-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
723349,BROOK LANE - OLTON,2023-03-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-03-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-03-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-03-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
723349,BROOK LANE - OLTON,2023-03-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.03
723349,BROOK LANE - OLTON,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.31
723349,BROOK LANE - OLTON,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-03-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
723349,BROOK LANE - OLTON,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-03-16T16:10:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
723349,BROOK LANE - OLTON,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-03-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-03-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-03-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
723349,BROOK LANE - OLTON,2023-03-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
723349,BROOK LANE - OLTON,2023-03-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-03-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-03-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-03-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
723349,BROOK LANE - OLTON,2023-03-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.77
723349,BROOK LANE - OLTON,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.17
723349,BROOK LANE - OLTON,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-03-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.5
723349,BROOK LANE - OLTON,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-03-16T16:00:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
723349,BROOK LANE - OLTON,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
723349,BROOK LANE - OLTON,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-03-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-03-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-03-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
723349,BROOK LANE - OLTON,2023-03-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-03-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
723349,BROOK LANE - OLTON,2023-03-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-03-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-03-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
723349,BROOK LANE - OLTON,2023-03-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.29
723349,BROOK LANE - OLTON,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.63
723349,BROOK LANE - OLTON,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
723349,BROOK LANE - OLTON,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-03-16T15:50:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
723349,BROOK LANE - OLTON,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
723349,BROOK LANE - OLTON,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
723349,BROOK LANE - OLTON,2023-03-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-03-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-03-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
723349,BROOK LANE - OLTON,2023-03-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-03-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.63
723349,BROOK LANE - OLTON,2023-03-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
723349,BROOK LANE - OLTON,2023-03-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-03-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.58
723349,BROOK LANE - OLTON,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.13
723349,BROOK LANE - OLTON,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-03-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-16T15:40:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
723349,BROOK LANE - OLTON,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
723349,BROOK LANE - OLTON,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-03-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-03-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-03-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
723349,BROOK LANE - OLTON,2023-03-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-03-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
723349,BROOK LANE - OLTON,2023-03-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-03-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-03-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-03-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.67
723349,BROOK LANE - OLTON,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.1
723349,BROOK LANE - OLTON,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-03-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-03-16T15:30:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
723349,BROOK LANE - OLTON,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
723349,BROOK LANE - OLTON,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
723349,BROOK LANE - OLTON,2023-03-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-03-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
723349,BROOK LANE - OLTON,2023-03-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-03-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
723349,BROOK LANE - OLTON,2023-03-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-03-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-03-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-03-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.66
723349,BROOK LANE - OLTON,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.21
723349,BROOK LANE - OLTON,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-03-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-03-16T15:20:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-03-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-03-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-03-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
723349,BROOK LANE - OLTON,2023-03-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-03-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
723349,BROOK LANE - OLTON,2023-03-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-03-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-03-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-03-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
723349,BROOK LANE - OLTON,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.49
723349,BROOK LANE - OLTON,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-03-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
723349,BROOK LANE - OLTON,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
723349,BROOK LANE - OLTON,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-16T15:10:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-03-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-03-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-03-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
723349,BROOK LANE - OLTON,2023-03-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-03-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
723349,BROOK LANE - OLTON,2023-03-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-03-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
723349,BROOK LANE - OLTON,2023-03-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
723349,BROOK LANE - OLTON,2023-03-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.27
723349,BROOK LANE - OLTON,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.38
723349,BROOK LANE - OLTON,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-03-16T15:00:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-03-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-03-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-03-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
723349,BROOK LANE - OLTON,2023-03-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-03-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
723349,BROOK LANE - OLTON,2023-03-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-03-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-03-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-03-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
723349,BROOK LANE - OLTON,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
723349,BROOK LANE - OLTON,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.94
723349,BROOK LANE - OLTON,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-03-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-03-16T14:50:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-03-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
723349,BROOK LANE - OLTON,2023-03-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-03-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
723349,BROOK LANE - OLTON,2023-03-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-03-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
723349,BROOK LANE - OLTON,2023-03-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-03-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-03-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-03-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-03-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
723349,BROOK LANE - OLTON,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.72
723349,BROOK LANE - OLTON,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.61
723349,BROOK LANE - OLTON,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-03-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
723349,BROOK LANE - OLTON,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-03-16T14:40:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
723349,BROOK LANE - OLTON,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
723349,BROOK LANE - OLTON,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
723349,BROOK LANE - OLTON,2023-03-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
723349,BROOK LANE - OLTON,2023-03-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-03-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
723349,BROOK LANE - OLTON,2023-03-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-03-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
723349,BROOK LANE - OLTON,2023-03-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-03-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
723349,BROOK LANE - OLTON,2023-03-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-03-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-03-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
723349,BROOK LANE - OLTON,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.59
723349,BROOK LANE - OLTON,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.05
723349,BROOK LANE - OLTON,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-03-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-03-16T14:30:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
