Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.11
723349,BROOK LANE - OLTON,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.0
723349,BROOK LANE - OLTON,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.05
723349,BROOK LANE - OLTON,2023-03-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
723349,BROOK LANE - OLTON,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-03-16T11:10:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
723349,BROOK LANE - OLTON,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-03-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
723349,BROOK LANE - OLTON,2023-03-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-03-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
723349,BROOK LANE - OLTON,2023-03-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-03-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
723349,BROOK LANE - OLTON,2023-03-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
723349,BROOK LANE - OLTON,2023-03-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-03-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-03-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
723349,BROOK LANE - OLTON,2023-03-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
723349,BROOK LANE - OLTON,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.26
723349,BROOK LANE - OLTON,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.46
723349,BROOK LANE - OLTON,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-03-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
723349,BROOK LANE - OLTON,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-03-16T11:00:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
723349,BROOK LANE - OLTON,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-03-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
723349,BROOK LANE - OLTON,2023-03-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-03-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
723349,BROOK LANE - OLTON,2023-03-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-03-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
723349,BROOK LANE - OLTON,2023-03-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-03-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-03-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-03-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
723349,BROOK LANE - OLTON,2023-03-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
723349,BROOK LANE - OLTON,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.32
723349,BROOK LANE - OLTON,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.63
723349,BROOK LANE - OLTON,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-03-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.2
723349,BROOK LANE - OLTON,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-16T10:50:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-03-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
723349,BROOK LANE - OLTON,2023-03-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-03-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
723349,BROOK LANE - OLTON,2023-03-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-03-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.63
723349,BROOK LANE - OLTON,2023-03-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-03-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-03-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-03-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
723349,BROOK LANE - OLTON,2023-03-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
723349,BROOK LANE - OLTON,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.6
723349,BROOK LANE - OLTON,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.65
723349,BROOK LANE - OLTON,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-03-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.7
723349,BROOK LANE - OLTON,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-03-16T10:40:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
723349,BROOK LANE - OLTON,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-03-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
723349,BROOK LANE - OLTON,2023-03-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-03-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
723349,BROOK LANE - OLTON,2023-03-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-03-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.65
723349,BROOK LANE - OLTON,2023-03-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-03-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-03-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
723349,BROOK LANE - OLTON,2023-03-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.46
723349,BROOK LANE - OLTON,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.89
723349,BROOK LANE - OLTON,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-03-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
723349,BROOK LANE - OLTON,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-03-16T10:30:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
723349,BROOK LANE - OLTON,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-03-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-03-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-03-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
723349,BROOK LANE - OLTON,2023-03-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-03-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.89
723349,BROOK LANE - OLTON,2023-03-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
723349,BROOK LANE - OLTON,2023-03-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
723349,BROOK LANE - OLTON,2023-03-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-03-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-03-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
723349,BROOK LANE - OLTON,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.98
723349,BROOK LANE - OLTON,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-03-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
723349,BROOK LANE - OLTON,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-03-16T10:20:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
723349,BROOK LANE - OLTON,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-03-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-03-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-03-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
723349,BROOK LANE - OLTON,2023-03-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.98
723349,BROOK LANE - OLTON,2023-03-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-03-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-03-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
723349,BROOK LANE - OLTON,2023-03-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
723349,BROOK LANE - OLTON,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
723349,BROOK LANE - OLTON,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.01
723349,BROOK LANE - OLTON,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
723349,BROOK LANE - OLTON,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-03-16T10:10:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-03-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
723349,BROOK LANE - OLTON,2023-03-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-03-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
723349,BROOK LANE - OLTON,2023-03-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-03-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
723349,BROOK LANE - OLTON,2023-03-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
723349,BROOK LANE - OLTON,2023-03-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-03-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-03-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.35
723349,BROOK LANE - OLTON,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.83
723349,BROOK LANE - OLTON,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-03-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-16T10:00:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-03-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-03-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-03-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
723349,BROOK LANE - OLTON,2023-03-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-03-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
723349,BROOK LANE - OLTON,2023-03-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-03-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-03-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-03-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-03-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.64
723349,BROOK LANE - OLTON,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.75
723349,BROOK LANE - OLTON,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-03-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-03-16T09:50:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-03-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-03-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-03-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
723349,BROOK LANE - OLTON,2023-03-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-03-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
723349,BROOK LANE - OLTON,2023-03-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-03-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-03-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-03-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-03-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.58
723349,BROOK LANE - OLTON,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.27
723349,BROOK LANE - OLTON,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.34
723349,BROOK LANE - OLTON,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-03-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
723349,BROOK LANE - OLTON,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-16T09:40:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-03-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
723349,BROOK LANE - OLTON,2023-03-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-03-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
723349,BROOK LANE - OLTON,2023-03-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-03-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
723349,BROOK LANE - OLTON,2023-03-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-03-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-03-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-03-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
723349,BROOK LANE - OLTON,2023-03-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
723349,BROOK LANE - OLTON,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.29
723349,BROOK LANE - OLTON,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.52
723349,BROOK LANE - OLTON,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-03-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-03-16T09:30:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
723349,BROOK LANE - OLTON,2023-03-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
723349,BROOK LANE - OLTON,2023-03-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-03-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
723349,BROOK LANE - OLTON,2023-03-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
723349,BROOK LANE - OLTON,2023-03-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-03-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-03-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-03-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.05
723349,BROOK LANE - OLTON,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.69
723349,BROOK LANE - OLTON,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-03-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-03-16T09:20:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-03-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-03-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-03-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
723349,BROOK LANE - OLTON,2023-03-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
723349,BROOK LANE - OLTON,2023-03-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-03-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-03-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-03-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-03-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.41
723349,BROOK LANE - OLTON,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.96
723349,BROOK LANE - OLTON,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-03-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-03-16T09:10:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-03-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-03-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-03-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
723349,BROOK LANE - OLTON,2023-03-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-03-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
723349,BROOK LANE - OLTON,2023-03-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-03-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-03-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-03-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.66
723349,BROOK LANE - OLTON,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.48
723349,BROOK LANE - OLTON,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-03-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-16T09:00:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
723349,BROOK LANE - OLTON,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
723349,BROOK LANE - OLTON,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
723349,BROOK LANE - OLTON,2023-03-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-03-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-03-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
723349,BROOK LANE - OLTON,2023-03-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-03-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
723349,BROOK LANE - OLTON,2023-03-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-03-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-03-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-03-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-03-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.76
723349,BROOK LANE - OLTON,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.0
723349,BROOK LANE - OLTON,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-03-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
723349,BROOK LANE - OLTON,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-03-16T08:50:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
723349,BROOK LANE - OLTON,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
723349,BROOK LANE - OLTON,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
723349,BROOK LANE - OLTON,2023-03-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
723349,BROOK LANE - OLTON,2023-03-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-03-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
723349,BROOK LANE - OLTON,2023-03-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-03-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
723349,BROOK LANE - OLTON,2023-03-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-03-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-03-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-03-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
723349,BROOK LANE - OLTON,2023-03-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
723349,BROOK LANE - OLTON,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
723349,BROOK LANE - OLTON,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.81
723349,BROOK LANE - OLTON,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.15
723349,BROOK LANE - OLTON,2023-03-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-03-16T08:40:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
723349,BROOK LANE - OLTON,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
723349,BROOK LANE - OLTON,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
723349,BROOK LANE - OLTON,2023-03-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
723349,BROOK LANE - OLTON,2023-03-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-03-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
723349,BROOK LANE - OLTON,2023-03-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-03-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.8
723349,BROOK LANE - OLTON,2023-03-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
723349,BROOK LANE - OLTON,2023-03-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-03-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-03-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-03-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
723349,BROOK LANE - OLTON,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
723349,BROOK LANE - OLTON,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.36
723349,BROOK LANE - OLTON,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-03-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.4
723349,BROOK LANE - OLTON,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-16T08:30:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
723349,BROOK LANE - OLTON,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
723349,BROOK LANE - OLTON,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
723349,BROOK LANE - OLTON,2023-03-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
723349,BROOK LANE - OLTON,2023-03-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-03-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
723349,BROOK LANE - OLTON,2023-03-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-03-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
723349,BROOK LANE - OLTON,2023-03-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-03-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-03-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-03-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
723349,BROOK LANE - OLTON,2023-03-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.55
723349,BROOK LANE - OLTON,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.05
723349,BROOK LANE - OLTON,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
723349,BROOK LANE - OLTON,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-03-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-16T08:20:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
723349,BROOK LANE - OLTON,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
723349,BROOK LANE - OLTON,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
723349,BROOK LANE - OLTON,2023-03-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
723349,BROOK LANE - OLTON,2023-03-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-03-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
723349,BROOK LANE - OLTON,2023-03-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-03-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
723349,BROOK LANE - OLTON,2023-03-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-03-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-03-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-03-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-03-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.18
723349,BROOK LANE - OLTON,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
723349,BROOK LANE - OLTON,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.72
723349,BROOK LANE - OLTON,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.98
723349,BROOK LANE - OLTON,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
723349,BROOK LANE - OLTON,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-03-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-03-16T08:10:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
723349,BROOK LANE - OLTON,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
723349,BROOK LANE - OLTON,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
723349,BROOK LANE - OLTON,2023-03-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
723349,BROOK LANE - OLTON,2023-03-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
723349,BROOK LANE - OLTON,2023-03-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
723349,BROOK LANE - OLTON,2023-03-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
723349,BROOK LANE - OLTON,2023-03-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
723349,BROOK LANE - OLTON,2023-03-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-03-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-03-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-03-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
723349,BROOK LANE - OLTON,2023-03-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
723349,BROOK LANE - OLTON,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.74
723349,BROOK LANE - OLTON,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
723349,BROOK LANE - OLTON,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-03-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
723349,BROOK LANE - OLTON,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-03-16T08:00:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
