Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-03-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-03-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
723349,BROOK LANE - OLTON,2023-03-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-03-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
723349,BROOK LANE - OLTON,2023-03-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
723349,BROOK LANE - OLTON,2023-03-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-03-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-03-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-03-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.83
723349,BROOK LANE - OLTON,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
723349,BROOK LANE - OLTON,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.24
723349,BROOK LANE - OLTON,2023-03-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
723349,BROOK LANE - OLTON,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-16T01:20:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-03-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-03-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-03-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
723349,BROOK LANE - OLTON,2023-03-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-03-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
723349,BROOK LANE - OLTON,2023-03-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
723349,BROOK LANE - OLTON,2023-03-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
723349,BROOK LANE - OLTON,2023-03-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-03-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.7
723349,BROOK LANE - OLTON,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.1
723349,BROOK LANE - OLTON,2023-03-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-16T01:10:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-03-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-03-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-03-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-03-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
723349,BROOK LANE - OLTON,2023-03-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
723349,BROOK LANE - OLTON,2023-03-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-03-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-03-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.01
723349,BROOK LANE - OLTON,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
723349,BROOK LANE - OLTON,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-03-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-03-16T01:00:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-03-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-03-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-03-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
723349,BROOK LANE - OLTON,2023-03-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-03-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
723349,BROOK LANE - OLTON,2023-03-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-03-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-03-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-03-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.08
723349,BROOK LANE - OLTON,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
723349,BROOK LANE - OLTON,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.42
723349,BROOK LANE - OLTON,2023-03-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
723349,BROOK LANE - OLTON,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-03-16T00:50:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-03-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-03-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
723349,BROOK LANE - OLTON,2023-03-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-03-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
723349,BROOK LANE - OLTON,2023-03-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
723349,BROOK LANE - OLTON,2023-03-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
723349,BROOK LANE - OLTON,2023-03-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-03-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.19
723349,BROOK LANE - OLTON,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.03
723349,BROOK LANE - OLTON,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.23
723349,BROOK LANE - OLTON,2023-03-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-03-16T00:40:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-03-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-03-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-03-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
723349,BROOK LANE - OLTON,2023-03-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-03-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
723349,BROOK LANE - OLTON,2023-03-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
723349,BROOK LANE - OLTON,2023-03-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-03-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-03-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.23
723349,BROOK LANE - OLTON,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.99
723349,BROOK LANE - OLTON,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.19
723349,BROOK LANE - OLTON,2023-03-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-03-16T00:30:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-03-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-03-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-03-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
723349,BROOK LANE - OLTON,2023-03-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-03-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
723349,BROOK LANE - OLTON,2023-03-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
723349,BROOK LANE - OLTON,2023-03-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-03-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-03-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-03-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.11
723349,BROOK LANE - OLTON,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.83
723349,BROOK LANE - OLTON,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-03-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-03-16T00:20:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-03-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-03-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-03-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
723349,BROOK LANE - OLTON,2023-03-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-03-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
723349,BROOK LANE - OLTON,2023-03-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-03-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-03-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-03-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-03-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.07
723349,BROOK LANE - OLTON,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-03-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
723349,BROOK LANE - OLTON,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-16T00:10:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-03-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-03-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-03-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-03-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-03-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
723349,BROOK LANE - OLTON,2023-03-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-03-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
723349,BROOK LANE - OLTON,2023-03-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-03-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.27
723349,BROOK LANE - OLTON,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.54
723349,BROOK LANE - OLTON,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-03-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-16T00:00:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
723349,BROOK LANE - OLTON,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-03-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-03-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-03-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
723349,BROOK LANE - OLTON,2023-03-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-03-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
723349,BROOK LANE - OLTON,2023-03-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
723349,BROOK LANE - OLTON,2023-03-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-03-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-03-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.33
723349,BROOK LANE - OLTON,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
723349,BROOK LANE - OLTON,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.15
723349,BROOK LANE - OLTON,2023-03-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
723349,BROOK LANE - OLTON,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
723349,BROOK LANE - OLTON,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-03-17T23:50:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-03-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-03-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-03-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
723349,BROOK LANE - OLTON,2023-03-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-03-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.31
723349,BROOK LANE - OLTON,2023-03-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
723349,BROOK LANE - OLTON,2023-03-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
723349,BROOK LANE - OLTON,2023-03-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-03-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
723349,BROOK LANE - OLTON,2023-03-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
723349,BROOK LANE - OLTON,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.57
723349,BROOK LANE - OLTON,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.56
723349,BROOK LANE - OLTON,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-03-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-03-17T23:40:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-03-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
723349,BROOK LANE - OLTON,2023-03-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-03-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
723349,BROOK LANE - OLTON,2023-03-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-03-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
723349,BROOK LANE - OLTON,2023-03-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-03-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-03-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-03-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-03-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
723349,BROOK LANE - OLTON,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
723349,BROOK LANE - OLTON,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.94
723349,BROOK LANE - OLTON,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.06
723349,BROOK LANE - OLTON,2023-03-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
723349,BROOK LANE - OLTON,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-03-17T23:30:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
723349,BROOK LANE - OLTON,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-03-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
723349,BROOK LANE - OLTON,2023-03-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-03-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
723349,BROOK LANE - OLTON,2023-03-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
723349,BROOK LANE - OLTON,2023-03-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
723349,BROOK LANE - OLTON,2023-03-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
723349,BROOK LANE - OLTON,2023-03-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-03-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
723349,BROOK LANE - OLTON,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.97
723349,BROOK LANE - OLTON,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.05
723349,BROOK LANE - OLTON,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-03-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-03-17T23:20:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
723349,BROOK LANE - OLTON,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
723349,BROOK LANE - OLTON,2023-03-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
723349,BROOK LANE - OLTON,2023-03-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-03-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
723349,BROOK LANE - OLTON,2023-03-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-03-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
723349,BROOK LANE - OLTON,2023-03-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-03-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-03-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-03-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-03-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.46
723349,BROOK LANE - OLTON,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.29
723349,BROOK LANE - OLTON,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.61
723349,BROOK LANE - OLTON,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.1
723349,BROOK LANE - OLTON,2023-03-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-17T23:10:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
723349,BROOK LANE - OLTON,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
723349,BROOK LANE - OLTON,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-03-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
723349,BROOK LANE - OLTON,2023-03-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-03-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
723349,BROOK LANE - OLTON,2023-03-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-03-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
723349,BROOK LANE - OLTON,2023-03-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
723349,BROOK LANE - OLTON,2023-03-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-03-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-03-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-03-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
723349,BROOK LANE - OLTON,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.01
723349,BROOK LANE - OLTON,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.49
723349,BROOK LANE - OLTON,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-03-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
723349,BROOK LANE - OLTON,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-03-17T23:00:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
723349,BROOK LANE - OLTON,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
723349,BROOK LANE - OLTON,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
723349,BROOK LANE - OLTON,2023-03-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
723349,BROOK LANE - OLTON,2023-03-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-03-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
723349,BROOK LANE - OLTON,2023-03-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-03-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
723349,BROOK LANE - OLTON,2023-03-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-03-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-03-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-03-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
723349,BROOK LANE - OLTON,2023-03-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.05
723349,BROOK LANE - OLTON,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.76
723349,BROOK LANE - OLTON,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
723349,BROOK LANE - OLTON,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-03-17T22:50:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-03-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-03-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-03-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
723349,BROOK LANE - OLTON,2023-03-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-03-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
723349,BROOK LANE - OLTON,2023-03-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
723349,BROOK LANE - OLTON,2023-03-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-03-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-03-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
723349,BROOK LANE - OLTON,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.5
723349,BROOK LANE - OLTON,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-03-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
723349,BROOK LANE - OLTON,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
723349,BROOK LANE - OLTON,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-03-17T22:40:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-03-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-03-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-03-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
723349,BROOK LANE - OLTON,2023-03-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-03-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
723349,BROOK LANE - OLTON,2023-03-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-03-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
723349,BROOK LANE - OLTON,2023-03-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
723349,BROOK LANE - OLTON,2023-03-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
723349,BROOK LANE - OLTON,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.07
723349,BROOK LANE - OLTON,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.0
723349,BROOK LANE - OLTON,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-03-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
723349,BROOK LANE - OLTON,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-03-17T22:30:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-03-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
723349,BROOK LANE - OLTON,2023-03-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-03-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
723349,BROOK LANE - OLTON,2023-03-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-03-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
723349,BROOK LANE - OLTON,2023-03-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-03-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-03-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-03-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
723349,BROOK LANE - OLTON,2023-03-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.92
723349,BROOK LANE - OLTON,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.26
723349,BROOK LANE - OLTON,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.91
723349,BROOK LANE - OLTON,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-03-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
723349,BROOK LANE - OLTON,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-17T22:20:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-03-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
723349,BROOK LANE - OLTON,2023-03-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-03-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
723349,BROOK LANE - OLTON,2023-03-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-03-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
723349,BROOK LANE - OLTON,2023-03-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-03-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
