Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
723349,BROOK LANE - OLTON,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
723349,BROOK LANE - OLTON,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
723349,BROOK LANE - OLTON,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.64
723349,BROOK LANE - OLTON,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.64
723349,BROOK LANE - OLTON,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
723349,BROOK LANE - OLTON,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
723349,BROOK LANE - OLTON,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.34
723349,BROOK LANE - OLTON,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.95
723349,BROOK LANE - OLTON,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.74
723349,BROOK LANE - OLTON,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.08
723349,BROOK LANE - OLTON,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.09
723349,BROOK LANE - OLTON,2023-03-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
723349,BROOK LANE - OLTON,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
723349,BROOK LANE - OLTON,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
723349,BROOK LANE - OLTON,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
723349,BROOK LANE - OLTON,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
723349,BROOK LANE - OLTON,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
723349,BROOK LANE - OLTON,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.74
723349,BROOK LANE - OLTON,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
723349,BROOK LANE - OLTON,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
723349,BROOK LANE - OLTON,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
723349,BROOK LANE - OLTON,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
723349,BROOK LANE - OLTON,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
723349,BROOK LANE - OLTON,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.1
723349,BROOK LANE - OLTON,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.97
723349,BROOK LANE - OLTON,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.92
723349,BROOK LANE - OLTON,2023-03-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
723349,BROOK LANE - OLTON,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
723349,BROOK LANE - OLTON,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
723349,BROOK LANE - OLTON,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.1
723349,BROOK LANE - OLTON,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
723349,BROOK LANE - OLTON,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.92
723349,BROOK LANE - OLTON,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.38
723349,BROOK LANE - OLTON,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.04
723349,BROOK LANE - OLTON,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.71
723349,BROOK LANE - OLTON,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.52
723349,BROOK LANE - OLTON,2023-03-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.2
723349,BROOK LANE - OLTON,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
723349,BROOK LANE - OLTON,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.04
723349,BROOK LANE - OLTON,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.71
723349,BROOK LANE - OLTON,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.52
723349,BROOK LANE - OLTON,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
723349,BROOK LANE - OLTON,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
723349,BROOK LANE - OLTON,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.95
723349,BROOK LANE - OLTON,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.41
723349,BROOK LANE - OLTON,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-03-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
723349,BROOK LANE - OLTON,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
723349,BROOK LANE - OLTON,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
723349,BROOK LANE - OLTON,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.41
723349,BROOK LANE - OLTON,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.82
723349,BROOK LANE - OLTON,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.19
723349,BROOK LANE - OLTON,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.48
723349,BROOK LANE - OLTON,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.59
723349,BROOK LANE - OLTON,2023-03-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.1
723349,BROOK LANE - OLTON,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
723349,BROOK LANE - OLTON,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
723349,BROOK LANE - OLTON,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.19
723349,BROOK LANE - OLTON,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.48
723349,BROOK LANE - OLTON,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.59
723349,BROOK LANE - OLTON,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
723349,BROOK LANE - OLTON,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.79
723349,BROOK LANE - OLTON,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.05
723349,BROOK LANE - OLTON,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.24
723349,BROOK LANE - OLTON,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.57
723349,BROOK LANE - OLTON,2023-03-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.9
723349,BROOK LANE - OLTON,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
723349,BROOK LANE - OLTON,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
723349,BROOK LANE - OLTON,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
723349,BROOK LANE - OLTON,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
723349,BROOK LANE - OLTON,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
723349,BROOK LANE - OLTON,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.05
723349,BROOK LANE - OLTON,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.24
723349,BROOK LANE - OLTON,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
723349,BROOK LANE - OLTON,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
723349,BROOK LANE - OLTON,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
723349,BROOK LANE - OLTON,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.63
723349,BROOK LANE - OLTON,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.03
723349,BROOK LANE - OLTON,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.19
723349,BROOK LANE - OLTON,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.37
723349,BROOK LANE - OLTON,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.12
723349,BROOK LANE - OLTON,2023-03-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
723349,BROOK LANE - OLTON,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
723349,BROOK LANE - OLTON,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
723349,BROOK LANE - OLTON,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
723349,BROOK LANE - OLTON,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
723349,BROOK LANE - OLTON,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.03
723349,BROOK LANE - OLTON,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.19
723349,BROOK LANE - OLTON,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
723349,BROOK LANE - OLTON,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.12
723349,BROOK LANE - OLTON,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
723349,BROOK LANE - OLTON,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.19
723349,BROOK LANE - OLTON,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.77
723349,BROOK LANE - OLTON,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.12
723349,BROOK LANE - OLTON,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-03-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
723349,BROOK LANE - OLTON,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
723349,BROOK LANE - OLTON,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
723349,BROOK LANE - OLTON,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
723349,BROOK LANE - OLTON,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
723349,BROOK LANE - OLTON,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
723349,BROOK LANE - OLTON,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
723349,BROOK LANE - OLTON,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
723349,BROOK LANE - OLTON,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
723349,BROOK LANE - OLTON,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
723349,BROOK LANE - OLTON,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
723349,BROOK LANE - OLTON,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.36
723349,BROOK LANE - OLTON,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.23
723349,BROOK LANE - OLTON,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-03-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-03-17T17:30:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
723349,BROOK LANE - OLTON,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
723349,BROOK LANE - OLTON,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
723349,BROOK LANE - OLTON,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
723349,BROOK LANE - OLTON,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
723349,BROOK LANE - OLTON,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
723349,BROOK LANE - OLTON,2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.18
723349,BROOK LANE - OLTON,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.47
723349,BROOK LANE - OLTON,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.63
723349,BROOK LANE - OLTON,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-03-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-03-17T17:20:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
723349,BROOK LANE - OLTON,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
723349,BROOK LANE - OLTON,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
723349,BROOK LANE - OLTON,2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
723349,BROOK LANE - OLTON,2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
723349,BROOK LANE - OLTON,2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
723349,BROOK LANE - OLTON,2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.05
723349,BROOK LANE - OLTON,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.91
723349,BROOK LANE - OLTON,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.48
723349,BROOK LANE - OLTON,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.12
723349,BROOK LANE - OLTON,2023-03-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
723349,BROOK LANE - OLTON,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-03-17T17:10:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
723349,BROOK LANE - OLTON,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
723349,BROOK LANE - OLTON,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
723349,BROOK LANE - OLTON,2023-03-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
723349,BROOK LANE - OLTON,2023-03-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-03-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
723349,BROOK LANE - OLTON,2023-03-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-03-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
723349,BROOK LANE - OLTON,2023-03-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.12
723349,BROOK LANE - OLTON,2023-03-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
723349,BROOK LANE - OLTON,2023-03-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-03-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-03-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.84
723349,BROOK LANE - OLTON,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.91
723349,BROOK LANE - OLTON,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-03-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
723349,BROOK LANE - OLTON,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-03-17T17:00:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
723349,BROOK LANE - OLTON,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
723349,BROOK LANE - OLTON,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-03-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
723349,BROOK LANE - OLTON,2023-03-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-03-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
723349,BROOK LANE - OLTON,2023-03-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-03-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
723349,BROOK LANE - OLTON,2023-03-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-03-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-03-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-03-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
723349,BROOK LANE - OLTON,2023-03-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.22
723349,BROOK LANE - OLTON,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.8
723349,BROOK LANE - OLTON,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.13
723349,BROOK LANE - OLTON,2023-03-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-03-17T16:50:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
723349,BROOK LANE - OLTON,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
723349,BROOK LANE - OLTON,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
723349,BROOK LANE - OLTON,2023-03-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-03-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-03-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
723349,BROOK LANE - OLTON,2023-03-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-03-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
723349,BROOK LANE - OLTON,2023-03-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.13
723349,BROOK LANE - OLTON,2023-03-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-03-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-03-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-03-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
723349,BROOK LANE - OLTON,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.14
723349,BROOK LANE - OLTON,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.12
723349,BROOK LANE - OLTON,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.39
723349,BROOK LANE - OLTON,2023-03-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-03-17T16:40:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
723349,BROOK LANE - OLTON,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
723349,BROOK LANE - OLTON,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
723349,BROOK LANE - OLTON,2023-03-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
723349,BROOK LANE - OLTON,2023-03-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-03-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
723349,BROOK LANE - OLTON,2023-03-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-03-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
723349,BROOK LANE - OLTON,2023-03-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.39
723349,BROOK LANE - OLTON,2023-03-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-03-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-03-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-03-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.17
723349,BROOK LANE - OLTON,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.0
723349,BROOK LANE - OLTON,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-03-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
723349,BROOK LANE - OLTON,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
723349,BROOK LANE - OLTON,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-03-17T16:30:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
723349,BROOK LANE - OLTON,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
723349,BROOK LANE - OLTON,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
723349,BROOK LANE - OLTON,2023-03-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-03-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-03-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
723349,BROOK LANE - OLTON,2023-03-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-03-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
723349,BROOK LANE - OLTON,2023-03-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-03-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
723349,BROOK LANE - OLTON,2023-03-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-03-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
723349,BROOK LANE - OLTON,2023-03-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.48
723349,BROOK LANE - OLTON,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.22
723349,BROOK LANE - OLTON,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-03-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
723349,BROOK LANE - OLTON,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-03-17T16:20:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
723349,BROOK LANE - OLTON,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
723349,BROOK LANE - OLTON,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
723349,BROOK LANE - OLTON,2023-03-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-03-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-03-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
723349,BROOK LANE - OLTON,2023-03-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-03-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.22
723349,BROOK LANE - OLTON,2023-03-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-03-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
723349,BROOK LANE - OLTON,2023-03-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-03-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-03-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
723349,BROOK LANE - OLTON,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.43
723349,BROOK LANE - OLTON,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
723349,BROOK LANE - OLTON,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-17T16:10:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
723349,BROOK LANE - OLTON,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
723349,BROOK LANE - OLTON,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
723349,BROOK LANE - OLTON,2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.43
723349,BROOK LANE - OLTON,2023-03-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-03-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-03-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-03-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
723349,BROOK LANE - OLTON,2023-03-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.6
723349,BROOK LANE - OLTON,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.03
723349,BROOK LANE - OLTON,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-03-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-17T16:00:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
723349,BROOK LANE - OLTON,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
723349,BROOK LANE - OLTON,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
723349,BROOK LANE - OLTON,2023-03-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-03-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-03-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
723349,BROOK LANE - OLTON,2023-03-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.03
723349,BROOK LANE - OLTON,2023-03-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-03-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-03-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-03-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-03-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.99
723349,BROOK LANE - OLTON,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.78
723349,BROOK LANE - OLTON,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-03-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-03-17T15:50:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
723349,BROOK LANE - OLTON,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
723349,BROOK LANE - OLTON,2023-03-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-03-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-03-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
723349,BROOK LANE - OLTON,2023-03-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
