Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.76
723349,BROOK LANE - OLTON,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.37
723349,BROOK LANE - OLTON,2023-03-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-17T06:00:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
723349,BROOK LANE - OLTON,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-03-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-03-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-03-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-03-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
723349,BROOK LANE - OLTON,2023-03-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
723349,BROOK LANE - OLTON,2023-03-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-03-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-03-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
723349,BROOK LANE - OLTON,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.95
723349,BROOK LANE - OLTON,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.91
723349,BROOK LANE - OLTON,2023-03-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-17T05:50:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-03-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-03-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-03-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
723349,BROOK LANE - OLTON,2023-03-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-03-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
723349,BROOK LANE - OLTON,2023-03-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
723349,BROOK LANE - OLTON,2023-03-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-03-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-03-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.58
723349,BROOK LANE - OLTON,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
723349,BROOK LANE - OLTON,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.59
723349,BROOK LANE - OLTON,2023-03-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-17T05:40:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
723349,BROOK LANE - OLTON,2023-03-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-03-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-03-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
723349,BROOK LANE - OLTON,2023-03-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-03-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
723349,BROOK LANE - OLTON,2023-03-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
723349,BROOK LANE - OLTON,2023-03-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-03-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-03-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
723349,BROOK LANE - OLTON,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
723349,BROOK LANE - OLTON,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.49
723349,BROOK LANE - OLTON,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.14
723349,BROOK LANE - OLTON,2023-03-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
723349,BROOK LANE - OLTON,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-17T05:30:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-03-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-03-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
723349,BROOK LANE - OLTON,2023-03-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-03-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
723349,BROOK LANE - OLTON,2023-03-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-03-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
723349,BROOK LANE - OLTON,2023-03-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-03-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
723349,BROOK LANE - OLTON,2023-03-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
723349,BROOK LANE - OLTON,2023-03-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
723349,BROOK LANE - OLTON,2023-03-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-03-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-03-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
723349,BROOK LANE - OLTON,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
723349,BROOK LANE - OLTON,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.06
723349,BROOK LANE - OLTON,2023-03-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-17T05:20:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-03-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-03-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
723349,BROOK LANE - OLTON,2023-03-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-03-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-03-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
723349,BROOK LANE - OLTON,2023-03-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-03-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
723349,BROOK LANE - OLTON,2023-03-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
723349,BROOK LANE - OLTON,2023-03-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-03-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-03-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
723349,BROOK LANE - OLTON,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.55
723349,BROOK LANE - OLTON,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.99
723349,BROOK LANE - OLTON,2023-03-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-17T05:10:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
723349,BROOK LANE - OLTON,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-03-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-03-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-03-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
723349,BROOK LANE - OLTON,2023-03-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-03-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
723349,BROOK LANE - OLTON,2023-03-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
723349,BROOK LANE - OLTON,2023-03-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-03-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-03-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.91
723349,BROOK LANE - OLTON,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.36
723349,BROOK LANE - OLTON,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.32
723349,BROOK LANE - OLTON,2023-03-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-03-17T05:00:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-03-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
723349,BROOK LANE - OLTON,2023-03-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
723349,BROOK LANE - OLTON,2023-03-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-03-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
723349,BROOK LANE - OLTON,2023-03-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-03-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-03-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.91
723349,BROOK LANE - OLTON,2023-03-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-03-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
723349,BROOK LANE - OLTON,2023-03-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
723349,BROOK LANE - OLTON,2023-03-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-03-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-03-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.27
723349,BROOK LANE - OLTON,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.55
723349,BROOK LANE - OLTON,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-03-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
723349,BROOK LANE - OLTON,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-03-17T04:50:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-03-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-03-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
723349,BROOK LANE - OLTON,2023-03-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
723349,BROOK LANE - OLTON,2023-03-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-03-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
723349,BROOK LANE - OLTON,2023-03-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-03-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-03-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
723349,BROOK LANE - OLTON,2023-03-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-03-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
723349,BROOK LANE - OLTON,2023-03-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-03-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
723349,BROOK LANE - OLTON,2023-03-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-03-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.54
723349,BROOK LANE - OLTON,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
723349,BROOK LANE - OLTON,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.16
723349,BROOK LANE - OLTON,2023-03-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-17T04:40:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-03-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-03-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
723349,BROOK LANE - OLTON,2023-03-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
723349,BROOK LANE - OLTON,2023-03-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-03-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
723349,BROOK LANE - OLTON,2023-03-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-03-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-03-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
723349,BROOK LANE - OLTON,2023-03-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-03-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.91
723349,BROOK LANE - OLTON,2023-03-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
723349,BROOK LANE - OLTON,2023-03-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-03-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-03-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-03-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
723349,BROOK LANE - OLTON,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.14
723349,BROOK LANE - OLTON,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-03-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-17T04:30:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-03-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-03-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
723349,BROOK LANE - OLTON,2023-03-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
723349,BROOK LANE - OLTON,2023-03-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-03-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
723349,BROOK LANE - OLTON,2023-03-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-03-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-03-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
723349,BROOK LANE - OLTON,2023-03-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-03-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
723349,BROOK LANE - OLTON,2023-03-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-03-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-03-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-03-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
723349,BROOK LANE - OLTON,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.99
723349,BROOK LANE - OLTON,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-03-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-17T04:20:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-03-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-03-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
723349,BROOK LANE - OLTON,2023-03-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
723349,BROOK LANE - OLTON,2023-03-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-03-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
723349,BROOK LANE - OLTON,2023-03-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-03-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-03-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
723349,BROOK LANE - OLTON,2023-03-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-03-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
723349,BROOK LANE - OLTON,2023-03-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-03-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-03-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-03-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.51
723349,BROOK LANE - OLTON,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.19
723349,BROOK LANE - OLTON,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.02
723349,BROOK LANE - OLTON,2023-03-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-03-17T04:10:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-03-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-03-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
723349,BROOK LANE - OLTON,2023-03-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
723349,BROOK LANE - OLTON,2023-03-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-03-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
723349,BROOK LANE - OLTON,2023-03-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-03-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-03-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
723349,BROOK LANE - OLTON,2023-03-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-03-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
723349,BROOK LANE - OLTON,2023-03-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
723349,BROOK LANE - OLTON,2023-03-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-03-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-03-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.8
723349,BROOK LANE - OLTON,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
723349,BROOK LANE - OLTON,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-03-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-03-17T04:00:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-03-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-03-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
723349,BROOK LANE - OLTON,2023-03-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
723349,BROOK LANE - OLTON,2023-03-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-03-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
723349,BROOK LANE - OLTON,2023-03-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-03-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-03-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
723349,BROOK LANE - OLTON,2023-03-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-03-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
723349,BROOK LANE - OLTON,2023-03-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-03-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-03-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-03-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.09
723349,BROOK LANE - OLTON,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.13
723349,BROOK LANE - OLTON,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.51
723349,BROOK LANE - OLTON,2023-03-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
723349,BROOK LANE - OLTON,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-03-17T03:50:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-03-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-03-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
723349,BROOK LANE - OLTON,2023-03-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
723349,BROOK LANE - OLTON,2023-03-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-03-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.9
723349,BROOK LANE - OLTON,2023-03-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-03-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-03-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
723349,BROOK LANE - OLTON,2023-03-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.13
723349,BROOK LANE - OLTON,2023-03-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
723349,BROOK LANE - OLTON,2023-03-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
723349,BROOK LANE - OLTON,2023-03-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-03-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-03-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
723349,BROOK LANE - OLTON,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
723349,BROOK LANE - OLTON,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.66
723349,BROOK LANE - OLTON,2023-03-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-03-17T03:40:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-03-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-03-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
723349,BROOK LANE - OLTON,2023-03-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
723349,BROOK LANE - OLTON,2023-03-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-03-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.13
723349,BROOK LANE - OLTON,2023-03-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-03-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-03-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
723349,BROOK LANE - OLTON,2023-03-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-03-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
723349,BROOK LANE - OLTON,2023-03-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
723349,BROOK LANE - OLTON,2023-03-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-03-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-03-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
723349,BROOK LANE - OLTON,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
723349,BROOK LANE - OLTON,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.9
723349,BROOK LANE - OLTON,2023-03-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
723349,BROOK LANE - OLTON,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-17T03:30:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-03-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-03-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
723349,BROOK LANE - OLTON,2023-03-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
723349,BROOK LANE - OLTON,2023-03-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-03-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
723349,BROOK LANE - OLTON,2023-03-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-03-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-03-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
723349,BROOK LANE - OLTON,2023-03-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.57
723349,BROOK LANE - OLTON,2023-03-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
723349,BROOK LANE - OLTON,2023-03-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
723349,BROOK LANE - OLTON,2023-03-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-03-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
723349,BROOK LANE - OLTON,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
723349,BROOK LANE - OLTON,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.75
723349,BROOK LANE - OLTON,2023-03-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-03-17T03:20:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-03-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-03-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-03-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
723349,BROOK LANE - OLTON,2023-03-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-03-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
723349,BROOK LANE - OLTON,2023-03-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-03-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-03-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
723349,BROOK LANE - OLTON,2023-03-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-03-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
723349,BROOK LANE - OLTON,2023-03-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
723349,BROOK LANE - OLTON,2023-03-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-03-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-03-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-03-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-03-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-03-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
723349,BROOK LANE - OLTON,2023-03-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-03-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.39
723349,BROOK LANE - OLTON,2023-03-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-03-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-03-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-03-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-03-17T03:10:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-03-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-03-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
723349,BROOK LANE - OLTON,2023-03-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
723349,BROOK LANE - OLTON,2023-03-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-03-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
723349,BROOK LANE - OLTON,2023-03-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-03-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-03-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
723349,BROOK LANE - OLTON,2023-03-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-03-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
723349,BROOK LANE - OLTON,2023-03-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-03-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-03-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-03-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-03-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-03-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-03-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
723349,BROOK LANE - OLTON,2023-03-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-03-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.06
723349,BROOK LANE - OLTON,2023-03-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.46
723349,BROOK LANE - OLTON,2023-03-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-03-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-03-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-03-17T03:00:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-03-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-03-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
723349,BROOK LANE - OLTON,2023-03-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-03-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-03-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
723349,BROOK LANE - OLTON,2023-03-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-03-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-03-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
723349,BROOK LANE - OLTON,2023-03-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-03-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
723349,BROOK LANE - OLTON,2023-03-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
723349,BROOK LANE - OLTON,2023-03-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-03-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-03-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
723349,BROOK LANE - OLTON,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.61
723349,BROOK LANE - OLTON,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.25
723349,BROOK LANE - OLTON,2023-03-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
723349,BROOK LANE - OLTON,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-03-17T02:50:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-03-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-03-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
723349,BROOK LANE - OLTON,2023-03-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-03-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-03-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
