Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-03-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-03-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
723349,BROOK LANE - OLTON,2023-03-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-03-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
723349,BROOK LANE - OLTON,2023-03-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
723349,BROOK LANE - OLTON,2023-03-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
723349,BROOK LANE - OLTON,2023-03-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-03-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
723349,BROOK LANE - OLTON,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
723349,BROOK LANE - OLTON,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.78
723349,BROOK LANE - OLTON,2023-03-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-17T02:40:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-03-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-03-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-03-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
723349,BROOK LANE - OLTON,2023-03-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-03-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
723349,BROOK LANE - OLTON,2023-03-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-03-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-03-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
723349,BROOK LANE - OLTON,2023-03-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-03-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
723349,BROOK LANE - OLTON,2023-03-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
723349,BROOK LANE - OLTON,2023-03-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-03-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-03-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-03-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.91
723349,BROOK LANE - OLTON,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.67
723349,BROOK LANE - OLTON,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.62
723349,BROOK LANE - OLTON,2023-03-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-03-17T02:30:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-03-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-03-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-03-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
723349,BROOK LANE - OLTON,2023-03-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-03-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
723349,BROOK LANE - OLTON,2023-03-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-03-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-03-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
723349,BROOK LANE - OLTON,2023-03-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-03-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
723349,BROOK LANE - OLTON,2023-03-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
723349,BROOK LANE - OLTON,2023-03-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-03-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-03-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-03-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.01
723349,BROOK LANE - OLTON,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.98
723349,BROOK LANE - OLTON,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-03-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
723349,BROOK LANE - OLTON,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-03-17T02:20:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-03-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
723349,BROOK LANE - OLTON,2023-03-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
723349,BROOK LANE - OLTON,2023-03-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-03-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-03-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-03-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-03-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
723349,BROOK LANE - OLTON,2023-03-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.98
723349,BROOK LANE - OLTON,2023-03-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-03-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-03-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
723349,BROOK LANE - OLTON,2023-03-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.96
723349,BROOK LANE - OLTON,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.96
723349,BROOK LANE - OLTON,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.55
723349,BROOK LANE - OLTON,2023-03-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-03-17T02:10:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-03-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-03-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-03-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-03-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-03-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-03-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-03-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
723349,BROOK LANE - OLTON,2023-03-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-03-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
723349,BROOK LANE - OLTON,2023-03-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
723349,BROOK LANE - OLTON,2023-03-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-03-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-03-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-03-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-03-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-03-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-03-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.8
723349,BROOK LANE - OLTON,2023-03-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-03-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.78
723349,BROOK LANE - OLTON,2023-03-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.18
723349,BROOK LANE - OLTON,2023-03-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-03-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-03-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-03-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-03-17T02:00:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-03-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-03-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-03-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-03-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-03-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-03-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-03-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
723349,BROOK LANE - OLTON,2023-03-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-03-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
723349,BROOK LANE - OLTON,2023-03-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
723349,BROOK LANE - OLTON,2023-03-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-03-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-03-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-03-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-03-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-03-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-03-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
723349,BROOK LANE - OLTON,2023-03-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-03-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.42
723349,BROOK LANE - OLTON,2023-03-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
723349,BROOK LANE - OLTON,2023-03-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-03-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-03-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-03-17T01:50:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-03-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-03-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
723349,BROOK LANE - OLTON,2023-03-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-03-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-03-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-03-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-03-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
723349,BROOK LANE - OLTON,2023-03-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-03-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
723349,BROOK LANE - OLTON,2023-03-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
723349,BROOK LANE - OLTON,2023-03-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-03-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-03-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-03-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-03-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-03-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-03-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.6
723349,BROOK LANE - OLTON,2023-03-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.56
723349,BROOK LANE - OLTON,2023-03-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-03-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-03-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
723349,BROOK LANE - OLTON,2023-03-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-03-17T01:40:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-03-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-03-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-03-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-03-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-03-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-03-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-03-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
723349,BROOK LANE - OLTON,2023-03-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
723349,BROOK LANE - OLTON,2023-03-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-03-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-03-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-03-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
723349,BROOK LANE - OLTON,2023-03-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-03-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-03-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-03-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.18
723349,BROOK LANE - OLTON,2023-03-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
723349,BROOK LANE - OLTON,2023-03-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-03-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-03-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-03-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-03-17T01:30:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-03-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-03-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-03-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-03-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-03-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-03-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-03-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
723349,BROOK LANE - OLTON,2023-03-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
723349,BROOK LANE - OLTON,2023-03-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-03-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-03-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-03-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-03-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-03-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-03-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-03-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.97
723349,BROOK LANE - OLTON,2023-03-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-03-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
723349,BROOK LANE - OLTON,2023-03-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-03-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
723349,BROOK LANE - OLTON,2023-03-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-03-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-17T01:20:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-03-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-03-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-03-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-03-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-03-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-03-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
723349,BROOK LANE - OLTON,2023-03-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-03-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
723349,BROOK LANE - OLTON,2023-03-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-03-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
723349,BROOK LANE - OLTON,2023-03-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-03-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-03-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-03-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-03-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.05
723349,BROOK LANE - OLTON,2023-03-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-03-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
723349,BROOK LANE - OLTON,2023-03-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-03-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-03-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-03-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-03-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-17T01:10:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-03-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
723349,BROOK LANE - OLTON,2023-03-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
723349,BROOK LANE - OLTON,2023-03-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-03-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-03-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-03-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-03-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
723349,BROOK LANE - OLTON,2023-03-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-03-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
723349,BROOK LANE - OLTON,2023-03-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-03-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-03-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-03-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-03-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-03-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-03-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.73
723349,BROOK LANE - OLTON,2023-03-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-03-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
723349,BROOK LANE - OLTON,2023-03-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-03-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
723349,BROOK LANE - OLTON,2023-03-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-03-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-03-17T01:00:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-03-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-03-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-03-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-03-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-03-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-03-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-03-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-03-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
723349,BROOK LANE - OLTON,2023-03-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-03-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
723349,BROOK LANE - OLTON,2023-03-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-03-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
723349,BROOK LANE - OLTON,2023-03-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-03-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-03-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-03-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.75
723349,BROOK LANE - OLTON,2023-03-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-03-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.74
723349,BROOK LANE - OLTON,2023-03-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-03-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-03-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-03-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-17T00:50:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-03-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-03-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-03-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-03-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-03-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-03-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-03-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
723349,BROOK LANE - OLTON,2023-03-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-03-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
723349,BROOK LANE - OLTON,2023-03-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-03-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-03-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-03-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-03-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-03-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-03-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-03-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-03-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.62
723349,BROOK LANE - OLTON,2023-03-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-03-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-03-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-03-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-03-17T00:40:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-03-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
723349,BROOK LANE - OLTON,2023-03-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-03-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-03-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-03-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-03-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-03-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-03-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
723349,BROOK LANE - OLTON,2023-03-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-03-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-03-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-03-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-03-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-03-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-03-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-03-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.34
723349,BROOK LANE - OLTON,2023-03-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
723349,BROOK LANE - OLTON,2023-03-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-03-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-03-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-03-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-03-17T00:30:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-03-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-03-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-03-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-03-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-03-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-03-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-03-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
723349,BROOK LANE - OLTON,2023-03-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-03-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
723349,BROOK LANE - OLTON,2023-03-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-03-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-03-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-03-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-03-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-03-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-03-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-03-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.08
723349,BROOK LANE - OLTON,2023-03-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-03-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
723349,BROOK LANE - OLTON,2023-03-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.87
723349,BROOK LANE - OLTON,2023-03-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
723349,BROOK LANE - OLTON,2023-03-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-03-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-17T00:20:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-03-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-03-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
723349,BROOK LANE - OLTON,2023-03-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-03-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-03-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-03-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
723349,BROOK LANE - OLTON,2023-03-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-03-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
723349,BROOK LANE - OLTON,2023-03-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
723349,BROOK LANE - OLTON,2023-03-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
723349,BROOK LANE - OLTON,2023-03-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-03-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-03-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.21
723349,BROOK LANE - OLTON,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.51
723349,BROOK LANE - OLTON,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-03-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
723349,BROOK LANE - OLTON,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-03-17T00:10:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-03-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-03-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-03-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-03-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-03-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-03-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
723349,BROOK LANE - OLTON,2023-03-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-03-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.51
723349,BROOK LANE - OLTON,2023-03-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-03-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
723349,BROOK LANE - OLTON,2023-03-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-03-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.12
723349,BROOK LANE - OLTON,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.17
723349,BROOK LANE - OLTON,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-03-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-03-17T00:00:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-03-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-03-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-03-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-03-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-03-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-03-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
723349,BROOK LANE - OLTON,2023-03-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-03-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
723349,BROOK LANE - OLTON,2023-03-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-03-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-03-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-03-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-03-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
723349,BROOK LANE - OLTON,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.45
723349,BROOK LANE - OLTON,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-03-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-18T23:50:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
723349,BROOK LANE - OLTON,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-03-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-03-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-03-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
723349,BROOK LANE - OLTON,2023-03-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-03-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
723349,BROOK LANE - OLTON,2023-03-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-03-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-03-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-03-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
723349,BROOK LANE - OLTON,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
723349,BROOK LANE - OLTON,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.97
723349,BROOK LANE - OLTON,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.17
723349,BROOK LANE - OLTON,2023-03-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-03-18T23:40:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-03-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
723349,BROOK LANE - OLTON,2023-03-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-03-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
723349,BROOK LANE - OLTON,2023-03-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-03-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
723349,BROOK LANE - OLTON,2023-03-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
723349,BROOK LANE - OLTON,2023-03-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-03-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-03-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
723349,BROOK LANE - OLTON,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.52
