Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-03-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
723349,BROOK LANE - OLTON,2023-03-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-03-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
723349,BROOK LANE - OLTON,2023-03-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-03-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
723349,BROOK LANE - OLTON,2023-03-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-03-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-03-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-03-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-03-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
723349,BROOK LANE - OLTON,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.44
723349,BROOK LANE - OLTON,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.39
723349,BROOK LANE - OLTON,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-03-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
723349,BROOK LANE - OLTON,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-03-18T20:10:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
723349,BROOK LANE - OLTON,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
723349,BROOK LANE - OLTON,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
723349,BROOK LANE - OLTON,2023-03-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
723349,BROOK LANE - OLTON,2023-03-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-03-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
723349,BROOK LANE - OLTON,2023-03-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-03-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.39
723349,BROOK LANE - OLTON,2023-03-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-03-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-03-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-03-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
723349,BROOK LANE - OLTON,2023-03-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
723349,BROOK LANE - OLTON,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.72
723349,BROOK LANE - OLTON,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.25
723349,BROOK LANE - OLTON,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-03-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
723349,BROOK LANE - OLTON,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
723349,BROOK LANE - OLTON,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-03-18T20:00:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-03-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
723349,BROOK LANE - OLTON,2023-03-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-03-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
723349,BROOK LANE - OLTON,2023-03-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-03-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.25
723349,BROOK LANE - OLTON,2023-03-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-03-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
723349,BROOK LANE - OLTON,2023-03-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-03-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
723349,BROOK LANE - OLTON,2023-03-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.99
723349,BROOK LANE - OLTON,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.57
723349,BROOK LANE - OLTON,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.22
723349,BROOK LANE - OLTON,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-03-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
723349,BROOK LANE - OLTON,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-03-18T19:50:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
723349,BROOK LANE - OLTON,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-03-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
723349,BROOK LANE - OLTON,2023-03-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-03-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
723349,BROOK LANE - OLTON,2023-03-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-03-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.22
723349,BROOK LANE - OLTON,2023-03-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-03-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-03-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-03-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
723349,BROOK LANE - OLTON,2023-03-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.73
723349,BROOK LANE - OLTON,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.26
723349,BROOK LANE - OLTON,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.76
723349,BROOK LANE - OLTON,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.23
723349,BROOK LANE - OLTON,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.27
723349,BROOK LANE - OLTON,2023-03-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
723349,BROOK LANE - OLTON,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-03-18T19:40:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
723349,BROOK LANE - OLTON,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
723349,BROOK LANE - OLTON,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
723349,BROOK LANE - OLTON,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
723349,BROOK LANE - OLTON,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
723349,BROOK LANE - OLTON,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.27
723349,BROOK LANE - OLTON,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
723349,BROOK LANE - OLTON,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.92
723349,BROOK LANE - OLTON,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.3
723349,BROOK LANE - OLTON,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.45
723349,BROOK LANE - OLTON,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.32
723349,BROOK LANE - OLTON,2023-03-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
723349,BROOK LANE - OLTON,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
723349,BROOK LANE - OLTON,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.3
723349,BROOK LANE - OLTON,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
723349,BROOK LANE - OLTON,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
723349,BROOK LANE - OLTON,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
723349,BROOK LANE - OLTON,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.77
723349,BROOK LANE - OLTON,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.62
723349,BROOK LANE - OLTON,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.26
723349,BROOK LANE - OLTON,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.73
723349,BROOK LANE - OLTON,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.8
723349,BROOK LANE - OLTON,2023-03-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
723349,BROOK LANE - OLTON,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
723349,BROOK LANE - OLTON,2023-03-18T19:20:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
723349,BROOK LANE - OLTON,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
723349,BROOK LANE - OLTON,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
723349,BROOK LANE - OLTON,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
723349,BROOK LANE - OLTON,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.8
723349,BROOK LANE - OLTON,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
723349,BROOK LANE - OLTON,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
723349,BROOK LANE - OLTON,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.84
723349,BROOK LANE - OLTON,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.19
723349,BROOK LANE - OLTON,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.77
723349,BROOK LANE - OLTON,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.82
723349,BROOK LANE - OLTON,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-03-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-03-18T19:10:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
723349,BROOK LANE - OLTON,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
723349,BROOK LANE - OLTON,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
723349,BROOK LANE - OLTON,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.82
723349,BROOK LANE - OLTON,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.78
723349,BROOK LANE - OLTON,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.1
723349,BROOK LANE - OLTON,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.68
723349,BROOK LANE - OLTON,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.71
723349,BROOK LANE - OLTON,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.13
723349,BROOK LANE - OLTON,2023-03-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
723349,BROOK LANE - OLTON,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-03-18T19:00:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
723349,BROOK LANE - OLTON,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
723349,BROOK LANE - OLTON,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.1
723349,BROOK LANE - OLTON,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
723349,BROOK LANE - OLTON,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
723349,BROOK LANE - OLTON,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.13
723349,BROOK LANE - OLTON,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
723349,BROOK LANE - OLTON,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.78
723349,BROOK LANE - OLTON,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.08
723349,BROOK LANE - OLTON,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.35
723349,BROOK LANE - OLTON,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.3
723349,BROOK LANE - OLTON,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.64
723349,BROOK LANE - OLTON,2023-03-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
723349,BROOK LANE - OLTON,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
723349,BROOK LANE - OLTON,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
723349,BROOK LANE - OLTON,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
723349,BROOK LANE - OLTON,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
723349,BROOK LANE - OLTON,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
723349,BROOK LANE - OLTON,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.3
723349,BROOK LANE - OLTON,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.64
723349,BROOK LANE - OLTON,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
723349,BROOK LANE - OLTON,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
723349,BROOK LANE - OLTON,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.75
723349,BROOK LANE - OLTON,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.97
723349,BROOK LANE - OLTON,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.76
723349,BROOK LANE - OLTON,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.4
723349,BROOK LANE - OLTON,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-03-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.9
723349,BROOK LANE - OLTON,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-03-18T18:40:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
723349,BROOK LANE - OLTON,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
723349,BROOK LANE - OLTON,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
723349,BROOK LANE - OLTON,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
723349,BROOK LANE - OLTON,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
723349,BROOK LANE - OLTON,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
723349,BROOK LANE - OLTON,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.4
723349,BROOK LANE - OLTON,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
723349,BROOK LANE - OLTON,2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.82
723349,BROOK LANE - OLTON,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.07
723349,BROOK LANE - OLTON,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.85
723349,BROOK LANE - OLTON,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.95
723349,BROOK LANE - OLTON,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-03-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.9
723349,BROOK LANE - OLTON,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-03-18T18:30:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
723349,BROOK LANE - OLTON,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
723349,BROOK LANE - OLTON,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
723349,BROOK LANE - OLTON,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
723349,BROOK LANE - OLTON,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.85
723349,BROOK LANE - OLTON,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.95
723349,BROOK LANE - OLTON,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
723349,BROOK LANE - OLTON,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.97
723349,BROOK LANE - OLTON,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.94
723349,BROOK LANE - OLTON,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.82
723349,BROOK LANE - OLTON,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.24
723349,BROOK LANE - OLTON,2023-03-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
723349,BROOK LANE - OLTON,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
723349,BROOK LANE - OLTON,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
723349,BROOK LANE - OLTON,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
723349,BROOK LANE - OLTON,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.94
723349,BROOK LANE - OLTON,2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-03-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.82
723349,BROOK LANE - OLTON,2023-03-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.24
723349,BROOK LANE - OLTON,2023-03-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-03-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-03-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
723349,BROOK LANE - OLTON,2023-03-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.09
723349,BROOK LANE - OLTON,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.9
723349,BROOK LANE - OLTON,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.1
723349,BROOK LANE - OLTON,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.28
723349,BROOK LANE - OLTON,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.94
723349,BROOK LANE - OLTON,2023-03-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.2
723349,BROOK LANE - OLTON,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-03-18T18:10:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
723349,BROOK LANE - OLTON,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-03-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
723349,BROOK LANE - OLTON,2023-03-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-03-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
723349,BROOK LANE - OLTON,2023-03-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
723349,BROOK LANE - OLTON,2023-03-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
723349,BROOK LANE - OLTON,2023-03-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.94
723349,BROOK LANE - OLTON,2023-03-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-03-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-03-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
723349,BROOK LANE - OLTON,2023-03-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.88
723349,BROOK LANE - OLTON,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.34
723349,BROOK LANE - OLTON,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.77
723349,BROOK LANE - OLTON,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-03-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,119.5
723349,BROOK LANE - OLTON,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.6
723349,BROOK LANE - OLTON,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-03-18T18:00:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-03-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
723349,BROOK LANE - OLTON,2023-03-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-03-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
723349,BROOK LANE - OLTON,2023-03-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-03-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.77
723349,BROOK LANE - OLTON,2023-03-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-03-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
723349,BROOK LANE - OLTON,2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
723349,BROOK LANE - OLTON,2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.44
723349,BROOK LANE - OLTON,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.79
723349,BROOK LANE - OLTON,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.05
723349,BROOK LANE - OLTON,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.54
723349,BROOK LANE - OLTON,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.76
723349,BROOK LANE - OLTON,2023-03-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,125.6
723349,BROOK LANE - OLTON,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.8
723349,BROOK LANE - OLTON,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-03-18T17:50:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
723349,BROOK LANE - OLTON,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
723349,BROOK LANE - OLTON,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
723349,BROOK LANE - OLTON,2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
723349,BROOK LANE - OLTON,2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
723349,BROOK LANE - OLTON,2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.54
723349,BROOK LANE - OLTON,2023-03-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
723349,BROOK LANE - OLTON,2023-03-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
723349,BROOK LANE - OLTON,2023-03-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-03-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
723349,BROOK LANE - OLTON,2023-03-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.1
723349,BROOK LANE - OLTON,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.19
723349,BROOK LANE - OLTON,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.94
723349,BROOK LANE - OLTON,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-03-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.5
723349,BROOK LANE - OLTON,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-03-18T17:40:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
723349,BROOK LANE - OLTON,2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
723349,BROOK LANE - OLTON,2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.94
723349,BROOK LANE - OLTON,2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
723349,BROOK LANE - OLTON,2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.58
723349,BROOK LANE - OLTON,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.12
723349,BROOK LANE - OLTON,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.13
723349,BROOK LANE - OLTON,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.24
723349,BROOK LANE - OLTON,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.8
723349,BROOK LANE - OLTON,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-03-18T17:30:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
723349,BROOK LANE - OLTON,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-03-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
723349,BROOK LANE - OLTON,2023-03-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-03-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
723349,BROOK LANE - OLTON,2023-03-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
723349,BROOK LANE - OLTON,2023-03-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.24
723349,BROOK LANE - OLTON,2023-03-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-03-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-03-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
723349,BROOK LANE - OLTON,2023-03-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.4
723349,BROOK LANE - OLTON,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.06
723349,BROOK LANE - OLTON,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.42
723349,BROOK LANE - OLTON,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.45
723349,BROOK LANE - OLTON,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-03-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,121.2
723349,BROOK LANE - OLTON,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.8
723349,BROOK LANE - OLTON,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-18T17:20:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
723349,BROOK LANE - OLTON,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
723349,BROOK LANE - OLTON,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
723349,BROOK LANE - OLTON,2023-03-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
723349,BROOK LANE - OLTON,2023-03-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-03-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
723349,BROOK LANE - OLTON,2023-03-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
723349,BROOK LANE - OLTON,2023-03-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.45
723349,BROOK LANE - OLTON,2023-03-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-03-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
723349,BROOK LANE - OLTON,2023-03-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-03-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
723349,BROOK LANE - OLTON,2023-03-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.17
723349,BROOK LANE - OLTON,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.66
723349,BROOK LANE - OLTON,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.62
723349,BROOK LANE - OLTON,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-03-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,119.5
723349,BROOK LANE - OLTON,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.0
723349,BROOK LANE - OLTON,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-03-18T17:10:00.000+00:00,transformer,,Temperature,C,26.9
723349,BROOK LANE - OLTON,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
723349,BROOK LANE - OLTON,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
723349,BROOK LANE - OLTON,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-03-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
723349,BROOK LANE - OLTON,2023-03-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-03-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
723349,BROOK LANE - OLTON,2023-03-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-03-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.62
723349,BROOK LANE - OLTON,2023-03-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-03-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
723349,BROOK LANE - OLTON,2023-03-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-03-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
723349,BROOK LANE - OLTON,2023-03-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
